Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.26,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.01,5.84
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,26.04,17.89
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,37.63,29.01
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,50.14,40.9
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,62.52,52.52
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,74.06,63.22
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,85.47,73.67
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,95.39,82.48
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,105.2,91.07
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,115.58,100.26
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,125.83,109.28
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,122.48,101.11
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,118.14,97.08
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,156.7,128.82
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,194.36,159.65
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,234.9,191.25
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,285.8,232.5
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,281.13,230.91
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,267.84,221.43
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,259.01,214.82
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,247.73,205.86
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,256.77,213.85
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,266.3,222.27
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,284.09,237.45
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,303.2,253.8
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,219.3,183.48
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,123.71,101.55
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,99.13,80.74
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,74.5,59.59
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,67.57,53.82
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,60.62,47.95
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,53.03,41.36
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,45.53,34.78
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,37.62,27.82
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,29.73,20.75
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,21.85,13.58
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,13.99,6.39
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,8.22,0.38
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,13.18,5.13
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,24.37,16.39
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,35.4,26.94
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,46.87,37.73
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,58.23,48.24
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,69.11,58.23
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,79.89,67.97
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,87.75,74.95
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,95.53,81.78
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,108.08,92.83
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,120.42,103.59
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,126.95,104.11
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,133.61,109.28
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,117.29,95.36
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,99.49,80.25
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,113.25,91.71
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,127.21,103.16
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,158.99,129.43
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,192.35,156.84
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,171.74,139.65
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,149.66,121.31
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,155.49,126.3
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,161.67,131.52
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,134.18,108.75
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,106.09,85.32
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,230.52,190.99
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,349.83,288.0
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,269.39,221.93
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,197.57,162.5
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,183.7,151.92
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,169.49,140.57
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,139.89,115.89
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,122.4,101.18
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,101.66,83.47
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,80.67,65.13
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,60.01,46.7
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,38.31,27.15
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,21.76,10.67
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.83,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,12.38,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,24.15,13.89
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,32.01,23.02
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,39.8,30.64
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,58.67,48.12
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,80.11,67.72
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,92.28,78.64
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,104.13,89.07
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,112.47,96.0
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,124.78,106.34
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,126.71,107.57
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,134.5,113.95
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,150.35,120.52
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,176.34,139.98
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,197.93,156.47
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,222.11,175.53
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,279.38,209.31
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,379.37,282.53
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,426.59,325.75
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,472.09,366.93
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,513.65,403.37
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,552.97,437.09
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,587.9,467.42
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,619.94,494.9
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,647.45,518.69
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,671.8,539.76
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,688.86,554.86
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,702.37,567.13
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,715.11,578.41
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,718.97,582.43
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,712.5,578.6
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,702.38,571.93
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,682.95,557.17
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,660.24,539.44
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,619.66,509.02
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,576.55,474.92
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,511.27,420.96
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,444.96,362.1
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,325.07,237.54
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,170.59,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,10.24,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,21.84,12.22
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,28.41,20.16
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,35.0,26.72
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,39.15,30.75
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,43.32,34.62
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,46.08,37.05
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,54.0,44.12
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,56.57,46.2
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,59.05,48.16
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,60.65,49.38
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,62.18,50.54
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,112.26,61.3
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,169.15,96.12
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,225.56,141.36
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,281.48,191.13
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,335.3,240.77
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,387.55,289.02
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,436.47,334.33
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,483.38,377.01
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,526.95,415.38
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,567.88,450.57
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,603.97,481.98
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,636.95,510.32
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,664.32,533.86
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,688.17,554.36
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,705.73,569.88
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,719.57,582.44
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,725.81,588.4
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,728.28,591.43
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,722.04,588.2
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,718.69,587.09
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,697.58,572.28
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,673.15,554.47
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,632.55,523.86
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,589.43,489.54
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,519.97,432.29
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,449.6,370.23
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,331.4,249.27
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,175.59,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,12.38,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,24.0,13.86
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,34.77,25.85
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,45.26,36.16
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,52.35,43.03
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,59.3,49.55
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,59.35,49.54
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,59.69,49.71
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,60.49,50.25
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,67.08,56.06
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,86.81,73.84
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,108.59,93.29
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,125.44,82.21
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,167.88,101.11
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,219.88,142.95
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,271.75,189.07
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,325.35,237.88
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,374.73,283.42
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,394.8,309.03
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,394.61,314.94
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,415.89,334.1
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,434.5,350.4
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,421.39,341.77
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,408.76,332.8
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,442.43,360.92
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,477.6,390.0
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,470.99,385.71
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,461.79,379.47
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,385.43,318.16
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,290.76,240.49
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,261.84,218.1
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,245.65,205.56
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,222.32,186.42
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,198.25,166.35
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,172.07,144.37
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,145.22,121.24
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,110.19,90.3
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,73.81,57.71
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,44.06,29.01
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,9.39,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,14.08,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,25.49,14.82
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,36.79,27.28
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,47.93,38.01
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,56.49,46.13
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,64.87,53.87
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,72.56,60.9
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,76.93,64.8
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,81.08,68.3
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,85.19,71.7
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,61.8,50.49
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,52.22,41.76
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,44.32,32.8
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,36.43,25.88
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,66.04,51.23
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,94.77,75.57
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,82.15,64.64
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,69.0,53.33
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,119.74,96.0
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,171.05,138.55
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,97.7,77.4
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,22.35,13.54
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,51.88,38.82
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,81.6,64.08
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,100.51,80.08
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,120.1,96.65
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,81.8,64.42
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,44.74,32.93
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,29.35,19.72
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.02,6.49
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,12.78,5.46
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,11.53,4.42
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,9.88,2.99
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,8.22,1.56
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,6.98,0.48
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,11.52,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,22.46,12.24
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,29.56,20.65
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,36.65,27.54
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,44.22,34.67
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,48.56,38.68
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,51.44,41.25
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,54.35,43.74
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,55.24,44.27
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,56.22,44.86
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,57.82,45.99
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,66.85,53.65
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,111.14,61.56
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,164.95,92.73
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,218.92,134.48
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,272.62,180.69
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,324.57,226.9
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,375.6,272.37
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,423.81,315.95
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,470.22,357.26
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,513.47,394.56
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,554.51,429.17
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,590.64,459.97
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,623.79,487.87
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,652.42,511.9
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,677.76,533.11
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,696.45,548.72
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,711.52,561.44
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,718.68,567.44
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,722.09,570.84
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,717.92,567.97
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,710.21,562.21
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,691.55,548.29
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,676.53,536.34
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,638.47,510.91
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,597.97,481.99
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,533.23,431.52
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,467.64,376.46
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,355.73,270.96
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,230.08,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,99.23,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,12.38,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,24.18,13.53
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,32.02,22.73
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,39.82,30.28
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,45.21,35.42
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,50.55,40.33
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,66.28,54.45
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,78.43,65.15
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,103.54,87.04
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,127.72,107.69
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,91.37,75.42
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,66.26,53.1
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,133.33,92.83
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,183.41,143.55
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,214.23,161.81
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,261.44,194.75
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,151.17,113.63
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,9.92,2.65
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,58.98,43.48
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,107.8,83.44
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,59.4,43.57
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,10.75,3.28
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,269.72,216.11
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,545.13,430.16
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,610.84,481.0
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,672.63,529.82
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,690.12,543.71
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,709.31,558.61
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,715.65,563.78
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,718.22,565.49
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,711.72,560.52
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,701.56,552.52
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,682.96,537.31
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,661.06,519.08
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,620.2,490.99
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,576.73,459.45
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,511.42,408.82
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,454.01,360.66
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,261.86,198.39
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,42.65,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,11.95,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,23.33,13.09
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,30.82,22.0
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,38.27,29.32
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,42.21,33.19
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,50.3,40.71
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,53.56,43.73
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,56.83,46.68
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,58.41,47.93
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,60.04,49.2
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,61.54,50.45
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,63.06,51.71
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,114.99,67.22
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,170.16,100.69
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,224.74,144.77
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,279.08,193.93
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,289.6,221.69
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,266.53,215.91
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,356.98,284.83
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,477.69,382.68
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,478.24,389.39
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,456.64,375.41
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,542.94,448.77
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,628.76,522.06
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,442.75,371.06
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,189.3,155.63
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,198.28,163.9
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,219.63,182.4
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,271.3,227.96
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,339.22,286.9
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,212.43,179.57
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,66.85,52.68
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,58.51,45.68
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,50.53,38.84
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,42.61,31.96
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,34.71,24.99
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,26.83,17.91
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,18.95,10.78
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,11.93,4.17
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,4.92,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.56,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,11.95,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,23.41,13.46
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,30.92,22.57
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,38.41,30.1
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,43.15,34.79
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,52.14,43.27
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,55.35,46.2
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,58.58,49.05
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,60.48,50.62
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,62.42,52.18
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,63.87,53.28
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,65.33,54.38
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,109.99,63.41
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,172.46,102.86
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,227.69,146.95
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,282.61,195.7
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,335.49,244.65
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,387.07,292.44
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,435.94,337.74
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,482.96,380.43
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,526.12,418.15
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,566.81,452.64
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,602.77,483.24
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,635.72,510.67
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,662.53,533.15
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,685.86,552.56
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,708.09,571.14
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,722.45,583.78
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,729.29,590.64
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,732.32,594.05
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,726.74,591.75
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,717.42,586.73
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,695.58,571.6
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,670.32,553.51
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,628.57,521.55
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,590.73,491.23
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,522.93,435.73
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,454.71,376.76
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,266.37,213.14
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,51.41,2.44
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,12.8,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,23.45,13.5
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,37.54,28.48
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,51.29,41.74
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,64.58,54.23
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,77.47,66.06
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,87.48,75.1
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,97.19,83.68
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,81.91,69.5
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,69.21,57.73
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,103.43,88.28
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,139.35,119.69
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,161.59,122.84
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,195.2,142.66
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,221.93,152.85
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,274.7,188.88
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,313.32,233.57
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,325.16,253.18
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,331.43,262.37
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,326.47,261.26
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,367.87,294.6
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,410.39,328.75
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,354.65,286.03
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,286.66,232.12
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,361.04,293.19
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,443.92,359.29
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,394.5,320.38
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,351.86,286.69
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,541.28,441.51
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,713.75,575.06
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,706.01,567.7
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,694.59,559.61
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,673.9,544.52
