Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.89,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,24.2,14.92
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,30.88,22.44
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,40.9,32.1
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,45.22,36.32
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,49.57,40.38
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,52.88,43.35
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,56.18,46.23
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,57.41,47.15
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,58.69,48.1
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,67.51,55.98
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,69.61,57.74
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,115.47,66.43
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,173.38,101.51
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,230.83,147.9
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,287.97,199.38
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,343.45,251.64
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,397.62,302.92
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,449.22,351.94
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,499.0,398.5
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,545.14,440.36
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,588.86,479.17
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,628.07,514.1
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,664.26,545.86
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,695.25,573.08
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,722.81,597.16
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,743.6,615.46
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,760.62,629.73
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,770.27,638.1
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,776.03,643.64
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,774.03,644.03
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,768.28,641.59
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,759.19,635.31
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,739.56,620.57
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,705.25,593.98
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,668.05,564.53
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,611.13,517.13
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,552.54,465.82
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,457.11,382.02
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,363.59,281.07
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,154.09,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,11.0,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,24.45,15.37
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,31.78,23.45
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,39.09,30.66
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,43.04,34.53
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,47.03,38.26
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,50.02,40.94
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,53.0,43.53
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,54.68,44.79
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,63.18,52.21
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,65.39,53.95
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,67.51,55.62
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,113.78,64.43
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,171.22,98.67
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,228.32,143.73
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,285.12,193.36
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,340.25,243.42
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,394.06,292.25
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,444.65,338.42
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,493.42,382.18
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,538.97,421.68
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,582.03,458.19
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,620.37,491.12
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,655.71,521.18
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,685.55,545.94
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,711.96,567.76
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,732.84,585.65
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,750.04,599.92
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,759.54,608.21
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,765.22,613.92
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,763.03,613.35
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,764.18,615.38
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,747.51,604.17
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,727.33,590.25
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,693.41,566.34
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,656.63,539.17
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,599.14,494.63
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,540.07,446.22
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,446.8,368.2
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,366.2,283.74
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,180.5,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,12.26,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,24.93,15.69
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,32.38,23.71
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,39.79,30.87
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,44.44,35.27
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,53.42,43.45
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,66.96,55.69
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,81.49,68.63
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,70.43,58.24
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,64.05,52.14
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,65.4,53.1
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,66.76,54.08
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,113.46,64.02
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,177.36,104.26
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,232.79,148.2
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,287.97,196.85
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,341.81,246.4
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,394.52,295.14
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,444.3,341.4
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,492.3,385.33
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,510.85,404.82
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,519.2,414.25
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,521.4,418.16
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,519.32,417.64
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,614.59,495.17
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,703.3,567.09
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,727.53,587.09
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,743.62,600.96
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,754.62,609.97
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,761.89,616.31
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,758.56,615.04
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,751.45,610.91
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,730.48,595.26
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,705.97,576.75
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,669.87,550.46
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,636.94,525.86
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,573.46,474.97
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,509.04,421.02
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,414.27,340.53
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,322.31,250.06
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,161.3,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.42,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,28.63,18.22
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,38.85,28.55
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,51.7,40.46
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,54.96,43.59
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,58.43,46.7
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,62.04,49.8
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,65.63,52.78
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,64.54,51.58
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,69.53,55.7
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,71.06,56.77
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,72.62,57.86
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,116.27,65.26
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,171.08,97.08
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,233.13,145.09
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,288.65,192.13
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,342.21,239.06
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,395.12,285.23
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,445.67,329.53
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,494.59,371.46
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,540.39,409.93
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,584.18,445.84
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,622.97,477.15
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,658.86,505.57
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,690.35,529.6
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,718.65,550.88
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,740.43,568.89
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,758.58,583.3
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,770.29,591.92
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,778.24,598.09
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,776.03,597.37
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,777.15,599.03
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,762.08,588.74
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,743.44,575.94
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,710.16,555.71
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,673.96,532.35
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,614.22,488.98
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,552.78,441.68
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,467.52,372.79
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,377.86,288.7
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,188.93,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,14.18,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,27.57,18.0
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,43.33,33.51
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,58.72,48.17
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,72.21,60.8
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,85.41,72.88
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,80.9,68.6
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,80.46,67.94
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,107.92,92.43
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,135.23,116.43
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,148.19,127.62
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,160.79,138.45
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,174.21,141.0
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,187.23,151.07
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,221.47,173.98
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,271.61,211.48
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,308.18,241.07
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,350.72,276.58
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,382.65,305.8
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,413.64,333.88
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,299.73,244.7
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,154.01,124.45
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,133.32,107.29
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,112.08,89.51
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,82.06,64.26
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,52.31,39.07
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,86.0,67.92
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,121.52,98.34
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,101.83,81.77
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,82.03,65.04
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,93.78,75.42
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,106.63,86.8
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,96.33,78.14
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,85.98,69.38
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,74.04,59.27
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,61.98,48.89
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,49.25,37.66
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,36.41,26.2
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,25.6,16.48
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,14.83,6.59
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,7.4,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,12.64,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,25.76,16.8
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,32.78,24.25
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,39.77,31.03
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,47.54,38.3
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,51.8,42.14
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,54.6,44.59
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,57.41,46.97
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,58.95,48.16
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,60.53,49.35
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,69.41,57.09
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,71.45,58.66
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,120.82,69.0
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,178.71,104.68
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,235.94,150.9
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,292.96,201.9
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,348.29,252.95
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,402.61,303.08
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,454.72,351.23
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,505.13,396.96
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,551.79,437.86
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,596.16,475.81
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,635.99,510.04
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,672.85,541.22
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,705.58,568.86
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,735.04,593.59
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,757.3,612.31
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,775.82,626.8
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,787.66,636.44
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,795.63,643.41
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,795.0,644.55
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,790.58,642.95
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,777.5,633.67
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,768.3,627.2
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,736.77,604.39
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,702.23,578.28
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,649.76,536.69
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,595.5,491.15
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,506.87,417.57
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,419.46,335.1
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,211.56,42.43
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,12.36,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,25.33,16.29
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,31.74,23.09
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,38.18,29.34
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,41.78,32.74
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,45.44,36.01
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,47.7,37.9
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,55.78,44.96
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,57.95,46.6
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,60.05,48.14
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,61.94,49.48
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,63.75,50.75
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,114.74,61.3
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,173.32,96.71
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,231.46,142.62
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,289.28,192.96
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,345.76,243.94
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,400.91,293.66
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,452.79,340.49
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,502.81,384.81
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,550.03,425.08
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,594.86,462.34
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,634.93,495.95
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,671.99,526.6
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,704.12,553.04
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,732.83,576.56
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,755.61,594.52
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,774.67,608.74
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,785.43,617.31
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,792.28,623.25
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,792.29,623.41
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,788.52,620.58
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,774.76,610.5
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,757.53,597.45
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,734.88,583.68
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,701.73,561.41
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,650.2,523.99
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,596.89,482.76
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,510.07,412.21
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,424.13,333.76
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,215.15,68.41
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,12.35,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,25.33,16.08
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,32.22,23.09
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,39.09,29.56
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,43.07,33.22
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,47.05,36.72
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,49.66,38.94
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,52.26,41.09
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,60.79,48.34
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,63.51,50.39
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,65.34,51.74
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,67.09,53.03
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,119.64,64.43
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,178.56,100.27
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,236.4,145.78
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,293.86,195.63
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,349.92,246.11
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,404.62,295.4
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,456.04,341.91
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,505.58,386.01
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,552.27,426.94
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,596.5,465.02
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,635.99,498.61
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,672.49,529.25
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,703.62,555.49
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,731.3,578.79
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,753.52,598.13
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,772.05,613.54
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,783.32,622.75
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,790.74,629.29
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,790.35,630.46
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,786.2,628.89
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,779.13,623.92
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,761.21,610.73
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,730.25,589.7
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,696.31,565.7
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,642.95,525.49
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,587.83,481.52
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,501.07,409.97
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,415.2,331.61
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,216.68,90.85
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,13.0,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,26.56,17.37
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,33.15,24.15
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,43.29,33.62
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,47.1,37.16
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,50.99,40.57
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,53.84,42.93
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,56.69,45.2
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,58.64,46.62
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,60.58,48.01
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,69.32,55.31
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,71.02,56.42
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,124.6,68.25
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,183.56,104.35
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,241.47,149.96
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,299.06,199.83
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,355.22,250.17
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,410.29,299.54
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,462.44,346.38
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,512.72,390.76
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,559.24,430.5
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,603.2,467.19
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,642.64,500.38
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,679.03,530.61
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,710.02,556.28
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,737.52,578.98
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,758.65,597.28
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,776.02,611.61
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,786.83,620.07
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,793.78,625.88
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,792.1,625.89
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,793.94,628.66
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,777.88,617.49
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,758.2,603.61
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,725.79,582.37
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,690.37,557.98
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,634.61,516.6
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,577.0,471.39
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,496.28,404.76
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,410.51,327.5
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,212.02,104.66
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,12.96,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,26.44,17.03
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,33.01,23.68
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,39.56,29.89
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,46.05,35.77
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,49.15,38.44
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,52.04,40.81
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,54.92,43.09
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,56.18,43.89
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,64.66,50.96
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,66.46,52.15
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,68.18,53.28
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,122.02,65.14
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,180.06,100.35
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,237.36,144.89
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,294.36,193.41
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,350.1,242.43
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,404.32,289.95
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,455.73,334.81
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,505.37,377.21
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,551.17,414.98
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,594.57,449.84
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,633.87,481.31
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,670.21,509.85
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,701.15,534.14
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,728.71,555.61
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,749.83,572.11
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,767.23,584.89
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,778.31,592.48
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,785.6,597.52
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,784.09,596.1
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,778.82,592.12
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,771.19,586.43
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,752.65,573.0
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,720.57,553.73
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,685.56,531.6
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,630.4,493.52
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,573.49,451.82
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,493.49,389.47
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,409.0,317.59
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,212.48,115.04
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,15.05,1.23
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,30.65,20.77
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,38.24,28.38
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,45.78,35.49
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,50.35,39.64
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,64.73,52.32
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,79.57,65.27
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,94.19,77.82
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,110.33,91.35
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,126.2,104.41
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,137.57,113.66
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,148.78,122.71
