Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,124.07,81.96
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,186.37,108.23
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,242.65,152.89
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,298.74,201.63
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,353.28,250.75
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,406.56,298.77
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,456.94,344.32
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,505.61,387.69
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,550.66,427.57
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,593.31,464.82
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,631.34,497.69
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,666.46,527.79
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,695.81,553.06
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,721.74,575.44
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,746.74,596.37
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,763.23,610.05
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,771.1,617.07
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,775.0,621.29
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,771.21,618.94
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,763.61,613.78
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,739.51,596.12
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,717.34,579.84
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,681.29,552.84
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,642.57,523.06
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,578.67,472.73
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,513.44,419.93
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,422.88,345.15
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,333.79,266.59
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,174.77,103.68
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,13.38,1.34
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,27.42,18.2
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,36.17,26.77
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,42.49,32.81
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,46.78,36.73
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,51.08,40.48
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,53.96,42.93
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,56.82,45.29
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,58.74,46.68
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,67.81,54.33
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,69.92,56.03
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,71.95,57.65
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,130.75,72.18
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,190.95,110.82
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,249.97,158.78
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,308.73,211.06
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,366.13,263.49
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,422.25,314.63
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,474.82,362.57
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,525.47,407.88
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,573.23,449.03
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,618.49,487.03
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,658.69,521.0
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,695.81,551.84
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,727.6,578.26
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,755.88,601.62
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,778.11,619.1
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,796.53,632.84
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,808.16,641.93
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,815.88,648.31
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,814.46,647.81
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,816.66,650.67
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,801.59,639.9
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,782.81,626.36
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,750.53,605.11
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,715.14,580.53
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,658.91,537.85
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,600.64,491.4
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,518.18,425.28
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,430.07,348.98
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,269.98,176.75
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,77.49,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,12.95,1.96
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,28.97,20.13
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,35.29,26.66
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,41.64,32.84
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,44.76,35.84
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,47.97,38.76
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,50.57,41.02
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,59.15,48.68
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,61.62,50.69
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,64.0,52.59
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,65.83,53.99
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,68.07,55.75
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,128.48,71.05
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,189.37,111.43
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,249.16,161.5
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,308.57,215.84
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,366.35,270.06
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,422.66,322.73
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,476.24,372.65
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,527.9,419.8
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,575.96,462.26
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,621.43,501.44
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,662.32,536.86
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,700.13,569.1
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,732.44,595.36
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,761.19,618.36
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,784.71,637.21
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,804.45,652.71
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,815.86,662.38
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,823.29,669.29
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,823.66,671.75
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,820.17,671.45
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,813.64,667.65
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,795.86,655.26
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,765.06,633.19
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,731.12,608.52
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,678.57,566.9
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,623.96,521.61
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,538.48,450.94
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,453.15,375.0
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,314.06,219.34
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,127.21,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,14.08,3.35
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,28.99,20.3
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,35.34,26.81
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,41.69,32.98
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,45.63,36.64
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,49.56,40.13
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,52.11,42.31
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,60.62,49.85
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,63.4,52.01
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,66.06,54.03
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,67.86,55.37
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,71.62,58.45
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,131.92,72.65
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,192.84,112.66
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,252.9,162.1
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,312.57,215.41
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,371.47,269.15
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,428.5,320.75
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,481.95,368.63
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,533.58,413.76
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,582.29,455.56
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,628.69,494.49
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,669.85,527.94
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,707.92,558.15
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,741.43,583.61
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,771.49,605.99
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,794.98,623.28
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,814.63,637.46
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,823.37,644.06
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,827.96,647.99
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,827.06,648.25
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,829.88,651.17
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,815.39,641.29
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,797.14,628.85
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,765.48,608.8
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,730.64,585.77
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,676.92,547.17
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,621.07,504.87
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,542.82,444.48
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,458.7,373.65
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,312.49,223.48
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,124.97,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,14.54,4.23
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,29.77,21.03
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,36.66,27.96
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,43.51,34.5
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,48.01,38.65
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,57.14,46.86
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,60.13,49.4
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,63.1,51.87
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,65.49,53.66
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,67.84,55.4
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,85.99,71.25
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,111.34,93.23
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,140.16,86.49
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,198.52,120.1
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,256.58,178.23
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,298.83,224.48
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,339.18,257.58
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,385.45,296.31
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,423.25,330.44
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,458.56,361.68
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,497.51,394.24
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,539.77,428.73
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,551.73,439.84
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,561.78,448.91
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,658.86,527.12
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,748.46,598.95
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,769.84,615.96
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,793.89,634.36
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,800.86,640.26
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,803.58,643.32
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,800.64,643.09
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,793.78,640.09
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,775.16,627.47
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,758.42,616.24
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,723.91,591.69
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,686.56,564.15
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,628.81,519.85
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,569.46,472.26
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,481.13,401.2
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,393.92,326.23
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,261.26,192.83
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,82.85,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,8.54,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,19.03,7.82
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,29.8,20.89
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,35.89,27.06
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,45.71,36.34
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,49.87,40.16
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,54.04,43.82
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,56.78,46.15
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,59.52,48.41
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,60.65,49.18
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,69.19,56.59
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,70.92,57.97
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,77.85,63.98
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,137.11,76.85
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,197.26,117.65
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,256.8,167.99
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,316.03,222.35
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,373.78,276.47
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,430.41,329.34
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,484.26,379.58
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,536.25,427.17
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,584.53,469.84
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,630.36,509.34
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,671.95,545.35
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,710.49,578.16
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,743.65,606.19
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,773.35,631.07
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,797.13,649.6
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,817.1,665.12
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,827.25,673.29
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,833.32,678.54
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,833.16,680.0
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,836.82,684.46
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,823.87,675.3
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,807.15,663.3
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,776.52,640.42
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,742.69,615.43
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,693.41,576.43
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,641.92,533.76
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,558.84,465.71
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,475.69,393.0
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,352.48,266.42
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,168.56,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,21.59,10.39
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,33.1,24.14
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,40.26,31.35
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,47.36,38.2
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,50.23,40.85
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,57.96,47.78
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,60.53,49.85
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,63.12,51.86
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,64.47,52.72
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,65.86,53.59
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,67.11,54.44
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,83.79,68.94
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,142.22,80.67
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,201.38,120.56
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,260.42,169.61
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,319.19,222.19
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,376.38,274.69
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,432.23,325.69
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,484.91,372.99
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,535.75,417.56
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,583.05,458.13
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,628.04,495.79
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,668.5,529.68
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,705.93,560.49
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,738.73,586.32
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,768.16,609.14
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,791.2,626.3
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,810.47,640.43
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,821.96,648.93
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,829.51,654.71
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,828.82,655.42
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,832.04,658.96
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,818.19,648.74
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,800.59,635.76
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,769.49,615.55
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,735.24,592.33
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,682.53,554.37
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,627.7,512.79
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,551.71,452.86
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,470.04,383.74
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,334.47,253.81
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,148.51,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.58,10.81
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.69,24.49
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,45.97,36.3
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,57.84,47.48
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,69.49,58.09
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,80.67,68.02
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,76.84,64.3
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,73.44,60.94
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,89.98,75.46
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,103.72,87.31
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,108.67,91.27
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,119.76,91.51
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,142.34,86.21
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,198.2,116.95
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,258.46,168.03
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,318.33,222.82
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,377.25,277.75
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,434.61,330.92
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,488.51,380.78
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,540.57,428.05
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,589.43,470.9
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,635.91,510.76
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,677.63,546.68
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,716.27,579.49
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,750.16,608.28
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,780.6,633.66
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,804.93,652.69
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,825.43,668.94
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,839.96,681.07
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,850.51,690.41
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,851.71,693.48
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,848.9,693.7
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,838.09,686.86
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,823.56,677.2
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,796.56,658.24
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,766.57,636.26
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,728.65,605.76
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,680.55,566.6
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,603.79,503.74
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,527.21,436.44
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,395.69,307.72
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,223.9,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,10.24,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,19.8,9.93
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,28.8,20.2
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,34.29,25.66
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,39.81,30.88
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,43.4,34.14
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,46.99,37.26
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,54.92,44.19
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,57.91,46.57
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,60.32,48.38
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,62.64,50.08
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,64.43,51.41
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,76.98,50.38
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,136.93,73.34
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,197.29,114.65
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,256.85,164.46
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,315.99,217.66
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,374.73,271.34
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,431.49,322.74
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,484.43,370.49
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,535.51,415.64
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,582.94,455.99
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,627.96,493.35
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,668.5,527.14
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,705.98,557.9
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,738.61,583.36
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,767.81,605.5
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,790.74,622.37
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,809.89,636.57
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,821.16,645.48
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,828.47,651.72
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,828.93,653.12
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,825.55,651.92
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,812.91,643.0
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,804.79,637.33
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,775.73,617.84
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,743.56,595.41
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,695.37,559.86
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,645.13,520.85
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,566.6,460.48
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,488.01,395.46
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,359.01,276.96
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,217.58,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,19.81,10.22
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,31.42,22.43
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,37.2,28.19
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,43.0,33.7
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,46.85,37.16
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,50.69,40.47
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,53.15,42.42
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,55.59,44.3
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,64.6,51.97
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,67.17,53.86
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,68.88,55.08
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,83.17,54.09
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,142.73,78.0
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,202.79,119.52
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,261.87,168.42
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,320.66,220.29
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,378.06,271.77
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,434.28,321.59
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,487.21,367.73
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,538.3,411.08
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,585.98,450.53
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,631.12,486.87
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,672.46,520.2
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,710.83,550.59
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,742.88,574.97
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,771.41,596.09
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,795.08,613.46
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,815.02,628.34
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,826.54,637.46
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,834.12,644.04
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,834.04,645.1
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,830.08,643.48
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,823.3,639.01
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,804.91,626.29
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,775.39,608.64
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,742.72,588.12
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,688.94,551.33
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,633.05,510.94
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,560.14,455.51
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,481.29,390.72
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,351.37,273.62
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,205.74,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,82.51,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,17.92,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,23.51,13.24
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,32.38,22.9
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,38.16,28.5
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,43.95,33.84
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,47.79,37.23
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,51.63,40.46
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,54.07,42.36
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,56.51,44.19
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,65.21,51.44
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,67.45,53.0
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,69.16,54.1
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,85.75,53.27
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,146.11,77.66
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,206.99,119.07
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,266.96,168.27
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,326.51,220.43
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,384.75,272.03
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,441.21,321.39
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,494.47,367.67
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,545.81,411.21
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,593.39,450.04
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,638.32,485.73
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,678.73,518.01
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,716.06,547.31
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,747.63,572.05
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,775.61,593.65
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,798.17,609.57
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,816.94,622.89
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,827.87,631.06
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,834.84,636.67
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,833.94,637.37
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,837.2,641.06
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,822.45,632.11
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,803.97,620.54
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,772.31,601.25
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,737.51,579.11
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,684.63,543.0
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,636.8,508.76
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,556.55,448.21
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,477.1,383.75
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,349.39,271.63
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,207.3,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,82.3,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
