Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.0,3.1,12.0,2.0,1.71,0.0
2016,2,22,7,30,0.0,4.0,3.2,12.0,4.0,3.28,0.0
2016,2,22,7,45,0.0,9.0,3.35,12.5,9.0,7.39,0.77
2016,2,22,8,0,0.0,14.0,3.5,13.0,14.0,11.51,4.6
2016,2,22,8,15,0.0,20.0,3.45,13.5,20.0,16.46,9.14
2016,2,22,8,30,0.0,26.0,3.4,14.0,26.0,21.43,13.62
2016,2,22,8,45,0.0,32.5,3.35,14.5,32.5,26.82,18.41
2016,2,22,9,0,0.0,39.0,3.3,15.0,39.0,32.22,23.14
2016,2,22,9,15,0.0,59.5,3.1,15.5,59.5,49.28,38.11
2016,2,22,9,30,0.0,80.0,2.9,16.0,80.0,66.41,52.91
2016,2,22,9,45,0.0,92.5,2.75,16.5,92.5,76.46,61.35
2016,2,22,10,0,0.0,105.0,2.6,17.0,105.0,86.26,69.48
2016,2,22,10,15,11.0,169.0,2.4,17.5,175.5,133.27,109.22
2016,2,22,10,30,22.0,233.0,2.2,18.0,246.0,179.23,140.15
2016,2,22,10,45,20.0,239.0,2.05,18.5,251.5,187.25,145.55
2016,2,22,11,0,18.0,245.0,1.9,19.0,257.0,194.79,150.92
2016,2,22,11,15,23.5,265.5,1.75,19.0,282.0,214.09,165.6
2016,2,22,11,30,29.0,286.0,1.6,19.0,307.0,228.28,176.28
2016,2,22,11,45,30.5,295.0,1.45,19.5,317.5,241.09,185.7
2016,2,22,12,0,32.0,304.0,1.3,20.0,328.0,254.24,195.29
2016,2,22,12,15,78.5,340.0,1.1,20.0,399.5,308.86,236.24
2016,2,22,12,30,125.0,376.0,0.9,20.0,471.0,371.12,282.11
2016,2,22,12,45,151.0,378.0,0.75,20.5,492.5,400.92,303.11
2016,2,22,13,0,177.0,380.0,0.6,21.0,514.0,432.78,325.43
2016,2,22,13,15,245.5,365.5,0.55,21.0,549.0,479.51,359.88
2016,2,22,13,30,314.0,351.0,0.5,21.0,584.0,538.92,402.72
2016,2,22,13,45,296.5,346.0,0.45,21.0,562.5,541.83,404.43
2016,2,22,14,0,279.0,341.0,0.4,21.0,541.0,542.31,404.95
2016,2,22,14,15,263.0,331.0,0.45,21.0,514.0,536.79,402.35
2016,2,22,14,30,247.0,321.0,0.5,21.0,487.0,514.41,388.09
2016,2,22,14,45,504.5,229.5,0.6,21.0,547.5,674.56,507.67
2016,2,22,15,0,762.0,138.0,0.7,21.0,608.0,816.9,608.16
2016,2,22,15,15,464.5,196.0,0.8,21.0,477.5,633.24,480.8
2016,2,22,15,30,167.0,254.0,0.9,21.0,347.0,417.22,322.63
2016,2,22,15,45,148.0,232.0,1.05,21.0,309.0,383.48,300.48
2016,2,22,16,0,129.0,210.0,1.2,21.0,271.0,348.37,275.18
2016,2,22,16,15,119.0,189.0,1.2,20.5,240.5,321.31,255.85
2016,2,22,16,30,109.0,168.0,1.2,20.0,210.0,293.46,235.4
2016,2,22,16,45,309.0,128.5,1.3,19.5,223.0,434.68,352.29
2016,2,22,17,0,509.0,89.0,1.4,19.0,236.0,574.39,461.46
2016,2,22,17,15,438.5,77.0,1.45,18.5,185.0,492.1,397.88
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,416.02,337.23
2016,2,22,17,45,266.0,48.0,1.6,17.5,89.0,310.74,249.09
2016,2,22,18,0,164.0,31.0,1.7,17.0,44.0,208.53,146.52
2016,2,22,18,15,82.0,15.5,2.0,16.5,22.0,71.58,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,11.0,22.0,11.1,0.0
2016,2,23,7,30,248.0,26.0,5.6,11.0,44.0,21.54,9.89
2016,2,23,7,45,388.5,36.0,5.75,11.5,93.0,29.34,20.0
2016,2,23,8,0,529.0,46.0,5.9,12.0,142.0,37.19,27.55
2016,2,23,8,15,600.5,53.0,6.2,12.0,196.5,42.2,32.36
2016,2,23,8,30,672.0,60.0,6.5,12.0,251.0,51.38,40.74
2016,2,23,8,45,336.0,49.5,6.8,12.5,145.0,35.55,26.41
2016,2,23,9,0,0.0,39.0,7.1,13.0,39.0,32.22,23.3
2016,2,23,9,15,0.0,82.5,7.3,13.0,82.5,68.19,55.3
2016,2,23,9,30,0.0,126.0,7.5,13.0,126.0,100.81,83.94
2016,2,23,9,45,0.0,138.5,7.7,13.5,138.5,110.42,91.92
2016,2,23,10,0,0.0,151.0,7.9,14.0,151.0,119.93,99.76
2016,2,23,10,15,0.0,143.0,8.1,14.0,143.0,114.78,95.0
2016,2,23,10,30,0.0,135.0,8.3,14.0,135.0,109.59,86.27
2016,2,23,10,45,41.0,224.5,8.55,14.0,252.0,172.33,136.13
2016,2,23,11,0,82.0,314.0,8.8,14.0,369.0,242.42,191.31
2016,2,23,11,15,110.0,333.5,8.9,13.5,411.0,272.42,215.13
2016,2,23,11,30,138.0,353.0,9.0,13.0,453.0,301.23,238.7
2016,2,23,11,45,100.0,348.5,9.15,13.0,422.0,303.63,242.43
2016,2,23,12,0,62.0,344.0,9.3,13.0,391.0,296.06,237.46
2016,2,23,12,15,32.5,255.5,9.3,13.0,280.5,223.11,178.83
2016,2,23,12,30,3.0,167.0,9.3,13.0,170.0,139.97,110.8
2016,2,23,12,45,6.0,190.5,9.35,13.0,195.5,161.59,128.67
2016,2,23,13,0,9.0,214.0,9.4,13.0,221.0,183.88,147.05
2016,2,23,13,15,4.5,161.5,9.4,12.5,165.0,137.96,109.5
2016,2,23,13,30,0.0,109.0,9.4,12.0,109.0,91.02,70.69
2016,2,23,13,45,5.0,166.5,9.4,12.0,170.5,143.71,114.71
2016,2,23,14,0,10.0,224.0,9.4,12.0,232.0,198.54,160.27
2016,2,23,14,15,7.5,208.0,9.35,11.5,214.0,183.78,148.49
2016,2,23,14,30,5.0,192.0,9.3,11.0,196.0,168.62,136.34
2016,2,23,14,45,2.5,158.5,9.3,11.0,160.5,137.23,110.31
2016,2,23,15,0,0.0,125.0,9.3,11.0,125.0,105.58,83.87
2016,2,23,15,15,0.0,101.5,9.2,10.5,101.5,84.91,66.75
2016,2,23,15,30,0.0,78.0,9.1,10.0,78.0,64.79,49.91
2016,2,23,15,45,0.0,48.5,9.05,10.0,48.5,40.17,28.95
2016,2,23,16,0,0.0,19.0,9.0,10.0,19.0,15.68,7.91
2016,2,23,16,15,0.0,17.0,8.8,9.5,17.0,14.02,6.53
2016,2,23,16,30,0.0,15.0,8.6,9.0,15.0,12.36,5.14
2016,2,23,16,45,0.0,12.5,8.45,9.0,12.5,10.29,3.35
2016,2,23,17,0,0.0,10.0,8.3,9.0,10.0,8.22,1.55
2016,2,23,17,15,0.0,8.0,8.05,8.5,8.0,6.57,0.1
2016,2,23,17,30,0.0,6.0,7.8,8.0,6.0,4.92,0.0
2016,2,23,17,45,0.0,4.0,7.6,8.0,4.0,3.28,0.0
2016,2,23,18,0,0.0,2.0,7.4,8.0,2.0,1.64,0.0
2016,2,23,18,15,0.0,1.0,7.4,7.5,1.0,0.85,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,3.5,28.0,10.67,0.0
2016,2,24,7,30,407.0,25.0,5.3,4.0,56.0,22.81,12.01
2016,2,24,7,45,523.0,34.0,5.5,5.0,109.0,30.56,21.75
2016,2,24,8,0,639.0,43.0,5.7,6.0,162.0,38.32,29.33
2016,2,24,8,15,704.5,49.0,5.9,6.5,219.5,43.12,33.97
2016,2,24,8,30,770.0,55.0,6.1,7.0,277.0,47.93,38.41
2016,2,24,8,45,819.0,57.0,6.35,8.0,335.0,49.35,39.53
2016,2,24,9,0,868.0,59.0,6.6,9.0,393.0,56.81,46.03
2016,2,24,9,15,894.5,62.0,6.55,9.5,447.0,59.77,48.45
2016,2,24,9,30,921.0,65.0,6.5,10.0,501.0,62.6,50.73
2016,2,24,9,45,946.5,64.0,6.5,10.5,550.5,62.56,50.42
2016,2,24,10,0,972.0,63.0,6.5,11.0,600.0,62.49,50.1
2016,2,24,10,15,985.0,64.5,6.4,11.5,643.0,63.89,51.09
2016,2,24,10,30,998.0,66.0,6.3,12.0,686.0,115.93,61.58
2016,2,24,10,45,1010.0,65.5,6.25,12.5,721.0,179.15,100.03
2016,2,24,11,0,1022.0,65.0,6.2,13.0,756.0,242.9,151.35
2016,2,24,11,15,1028.5,65.5,6.15,13.0,783.5,306.35,208.49
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,369.22,267.01
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,432.56,325.35
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,493.95,380.75
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,550.5,431.44
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,605.05,479.15
2016,2,24,12,45,1034.0,78.5,5.75,14.5,868.5,656.07,521.98
2016,2,24,13,0,1035.0,78.0,5.7,15.0,869.0,704.47,561.54
2016,2,24,13,15,1033.5,77.5,5.6,15.0,860.0,748.43,597.6
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,789.17,630.45
2016,2,24,13,45,1029.0,76.0,5.4,15.5,833.0,824.95,656.26
2016,2,24,14,0,1026.0,75.0,5.3,16.0,815.0,857.08,678.59
2016,2,24,14,15,1020.0,74.0,5.2,16.0,788.5,883.11,697.71
2016,2,24,14,30,1014.0,73.0,5.1,16.0,762.0,905.13,713.99
2016,2,24,14,45,1006.0,71.0,5.05,16.0,727.5,920.32,725.78
2016,2,24,15,0,998.0,69.0,5.0,16.0,693.0,931.31,734.77
2016,2,24,15,15,985.5,67.5,4.85,16.0,651.0,934.88,737.88
2016,2,24,15,30,973.0,66.0,4.7,16.0,609.0,934.29,738.19
2016,2,24,15,45,956.5,63.5,4.6,16.0,560.5,924.89,732.7
2016,2,24,16,0,940.0,61.0,4.5,16.0,512.0,911.55,724.5
2016,2,24,16,15,915.5,58.5,3.95,15.0,458.5,887.5,708.54
2016,2,24,16,30,891.0,56.0,3.4,14.0,405.0,860.13,690.23
2016,2,24,16,45,855.0,52.5,2.85,13.5,348.0,818.54,659.25
2016,2,24,17,0,819.0,49.0,2.3,13.0,291.0,774.76,625.24
2016,2,24,17,15,760.5,44.0,2.05,12.0,233.0,716.16,581.28
2016,2,24,17,30,702.0,39.0,1.8,11.0,175.0,648.5,527.05
2016,2,24,17,45,595.0,31.5,1.6,10.0,120.5,539.88,436.78
2016,2,24,18,0,488.0,24.0,1.4,9.0,66.0,435.02,324.58
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.0,185.18,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,12.5,2.7,5.5,29.0,10.67,0.0
2016,2,25,7,30,408.0,25.0,3.0,6.0,58.0,22.71,12.43
2016,2,25,7,45,521.0,34.5,3.3,7.0,111.0,30.93,22.0
2016,2,25,8,0,634.0,44.0,3.6,8.0,164.0,39.12,29.86
2016,2,25,8,15,698.0,50.0,3.6,9.0,221.5,43.87,34.35
2016,2,25,8,30,762.0,56.0,3.6,10.0,279.0,48.63,38.6
2016,2,25,8,45,801.0,60.5,3.6,11.0,335.5,51.9,41.37
2016,2,25,9,0,840.0,65.0,3.6,12.0,392.0,55.15,43.99
2016,2,25,9,15,867.0,68.5,3.6,12.5,445.0,57.44,45.8
2016,2,25,9,30,894.0,72.0,3.6,13.0,498.0,67.08,54.08
2016,2,25,9,45,912.0,74.5,3.6,14.0,546.5,69.21,55.54
2016,2,25,10,0,930.0,77.0,3.6,15.0,595.0,71.22,56.9
2016,2,25,10,15,943.0,79.0,3.55,15.0,637.0,72.73,58.04
2016,2,25,10,30,956.0,81.0,3.5,15.0,679.0,126.32,69.48
2016,2,25,10,45,964.5,83.0,3.45,15.5,713.5,188.77,108.03
2016,2,25,11,0,973.0,85.0,3.4,16.0,748.0,251.49,157.91
2016,2,25,11,15,979.5,86.0,3.35,16.0,774.5,312.99,211.95
2016,2,25,11,30,986.0,87.0,3.3,16.0,801.0,373.99,267.01
2016,2,25,11,45,988.5,88.5,3.25,16.5,818.5,433.2,319.82
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,491.01,370.19
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,545.91,417.66
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,598.82,462.25
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,647.54,501.72
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,693.54,538.03
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,735.06,571.0
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,773.38,601.0
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,806.69,626.22
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,836.39,647.99
2016,2,25,14,15,964.5,90.0,3.45,17.5,769.5,860.15,666.95
2016,2,25,14,30,957.0,89.0,3.5,17.0,743.0,880.04,683.41
2016,2,25,14,45,939.0,90.0,3.55,17.0,706.5,889.5,691.45
2016,2,25,15,0,921.0,91.0,3.6,17.0,670.0,894.81,696.84
2016,2,25,15,15,906.0,89.0,3.65,16.5,628.5,895.23,700.32
2016,2,25,15,30,891.0,87.0,3.7,16.0,587.0,891.72,701.22
2016,2,25,15,45,870.0,84.0,3.8,16.0,539.0,887.04,700.43
2016,2,25,16,0,849.0,81.0,3.9,16.0,491.0,869.58,690.48
2016,2,25,16,15,820.0,77.0,3.75,15.5,438.5,840.25,671.81
2016,2,25,16,30,791.0,73.0,3.6,15.0,386.0,807.64,650.42
2016,2,25,16,45,750.0,68.0,3.45,14.5,330.0,760.48,617.46
2016,2,25,17,0,709.0,63.0,3.3,14.0,274.0,710.95,581.43
2016,2,25,17,15,643.5,56.0,3.15,13.0,218.0,644.17,531.02
2016,2,25,17,30,578.0,49.0,3.0,12.0,162.0,571.18,472.36
2016,2,25,17,45,467.5,38.5,2.9,11.0,111.0,459.38,378.43
2016,2,25,18,0,357.0,28.0,2.8,10.0,60.0,353.03,271.09
2016,2,25,18,15,178.5,14.0,2.9,9.5,30.0,140.39,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.0,1.45,2.5,28.5,11.95,0.0
2016,2,26,7,30,339.0,28.0,1.5,3.0,57.0,23.23,13.56
2016,2,26,7,45,454.5,39.0,1.55,4.0,108.5,31.89,23.25
2016,2,26,8,0,570.0,50.0,1.6,5.0,160.0,40.45,31.53
2016,2,26,8,15,636.5,57.0,1.85,6.0,216.5,45.37,36.19
2016,2,26,8,30,703.0,64.0,2.1,7.0,273.0,54.75,44.69
2016,2,26,8,45,746.0,69.0,2.35,8.0,328.5,58.13,47.53
2016,2,26,9,0,789.0,74.0,2.6,9.0,384.0,61.48,50.24
2016,2,26,9,15,818.0,78.0,2.5,9.5,437.0,63.86,52.11
2016,2,26,9,30,847.0,82.0,2.4,10.0,490.0,66.19,53.91
2016,2,26,9,45,867.0,85.5,2.35,11.0,538.0,67.99,55.11
2016,2,26,10,0,887.0,89.0,2.3,12.0,586.0,69.74,56.25
2016,2,26,10,15,901.5,91.0,2.15,12.0,628.0,79.61,64.74
2016,2,26,10,30,916.0,93.0,2.0,12.0,670.0,134.35,77.08
2016,2,26,10,45,926.0,95.5,1.85,12.5,704.5,195.27,115.65
2016,2,26,11,0,936.0,98.0,1.7,13.0,739.0,256.67,164.72
2016,2,26,11,15,943.0,99.0,1.6,13.5,765.5,316.49,216.73
2016,2,26,11,30,950.0,100.0,1.5,14.0,792.0,375.91,269.22
2016,2,26,11,45,955.0,101.0,1.4,14.5,810.0,433.97,319.84
2016,2,26,12,0,960.0,102.0,1.3,15.0,828.0,490.95,368.01
2016,2,26,12,15,962.0,102.0,1.25,15.0,837.5,544.39,412.79
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,595.94,454.63
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,644.38,491.9
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,690.39,526.07
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,731.48,557.25
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,769.49,585.61
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,802.58,608.88
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,832.19,628.73
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,855.59,644.94
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,875.16,658.77
2016,2,26,14,45,929.0,93.0,1.3,17.0,706.0,887.71,669.55
2016,2,26,15,0,919.0,91.0,1.4,17.0,672.0,896.28,677.93
2016,2,26,15,15,904.0,88.5,1.4,17.0,630.0,896.02,679.21
2016,2,26,15,30,889.0,86.0,1.4,17.0,588.0,891.78,678.1
2016,2,26,15,45,869.0,83.0,1.45,17.0,540.5,887.88,678.1
2016,2,26,16,0,849.0,80.0,1.5,17.0,493.0,871.19,669.43
2016,2,26,16,15,820.0,76.5,1.35,16.5,440.5,842.35,651.08
2016,2,26,16,30,791.0,73.0,1.2,16.0,388.0,810.23,630.21
2016,2,26,16,45,749.5,68.0,1.1,15.5,332.5,762.48,598.31
2016,2,26,17,0,708.0,63.0,1.0,15.0,277.0,712.4,563.58
2016,2,26,17,15,643.0,56.0,1.05,13.5,220.5,645.67,518.18
2016,2,26,17,30,578.0,49.0,1.1,12.0,164.0,572.88,464.29
2016,2,26,17,45,467.5,39.0,1.15,11.0,113.0,461.36,374.52
2016,2,26,18,0,357.0,29.0,1.2,10.0,62.0,355.08,272.75
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.0,141.29,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.0,12.8,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,58.0,24.84,14.9
2016,2,27,7,45,418.0,42.0,2.9,9.0,108.0,34.22,24.85
2016,2,27,8,0,525.0,54.0,3.1,10.0,158.0,43.42,33.55
2016,2,27,8,15,592.5,62.0,3.3,11.0,213.0,48.94,38.66
2016,2,27,8,30,660.0,70.0,3.5,12.0,268.0,54.39,43.47
2016,2,27,8,45,700.0,76.5,3.75,13.0,322.5,58.36,46.78
2016,2,27,9,0,740.0,83.0,4.0,14.0,377.0,62.22,49.88
2016,2,27,9,15,770.0,87.5,4.05,14.5,429.0,70.38,56.81
2016,2,27,9,30,800.0,92.0,4.1,15.0,481.0,72.79,58.61
2016,2,27,9,45,819.0,96.5,4.2,16.0,528.0,74.99,60.09
2016,2,27,10,0,838.0,101.0,4.3,17.0,575.0,77.11,61.49
2016,2,27,10,15,853.5,104.0,4.35,17.5,616.0,78.08,62.03
2016,2,27,10,30,869.0,107.0,4.4,18.0,657.0,134.61,76.2
2016,2,27,10,45,878.0,110.0,4.45,18.5,690.5,194.04,114.39
2016,2,27,11,0,887.0,113.0,4.5,19.0,724.0,254.03,162.36
2016,2,27,11,15,895.0,114.5,4.5,19.0,750.5,318.29,217.96
2016,2,27,11,30,903.0,116.0,4.5,19.0,777.0,376.04,269.59
2016,2,27,11,45,906.0,118.0,4.55,19.5,794.5,431.88,319.07
2016,2,27,12,0,909.0,120.0,4.6,20.0,812.0,486.56,366.52
2016,2,27,12,15,911.0,120.5,4.6,20.0,821.0,538.22,411.06
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,588.13,453.09
2016,2,27,12,45,911.0,122.0,4.65,20.0,829.5,634.21,491.37
2016,2,27,13,0,909.0,123.0,4.7,20.0,829.0,677.81,526.94
2016,2,27,13,15,906.5,122.5,4.65,20.0,819.5,717.13,558.23
2016,2,27,13,30,904.0,122.0,4.6,20.0,810.0,753.54,586.77
2016,2,27,13,45,897.0,121.5,4.6,20.5,792.0,783.61,609.3
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,817.22,632.73
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,838.88,648.47
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,856.74,661.69
2016,2,27,14,45,860.5,116.0,4.5,21.0,687.0,866.9,669.95
2016,2,27,15,0,848.0,114.0,4.5,21.0,653.0,873.09,675.64
2016,2,27,15,15,831.5,111.0,4.45,20.5,612.0,870.78,676.49
2016,2,27,15,30,815.0,108.0,4.4,20.0,571.0,864.52,674.75
2016,2,27,15,45,790.5,105.0,4.35,20.0,524.0,847.37,664.02
2016,2,27,16,0,766.0,102.0,4.3,20.0,477.0,832.52,655.24
2016,2,27,16,15,735.0,97.0,3.95,19.5,425.5,800.86,634.06
2016,2,27,16,30,704.0,92.0,3.6,19.0,374.0,766.23,610.39
2016,2,27,16,45,659.0,85.0,3.3,18.5,320.0,714.31,573.45
2016,2,27,17,0,614.0,78.0,3.0,18.0,266.0,660.49,533.9
2016,2,27,17,15,546.5,69.0,2.75,17.0,211.5,584.05,476.26
2016,2,27,17,30,479.0,60.0,2.5,16.0,157.0,507.56,415.47
2016,2,27,17,45,372.5,47.0,2.3,15.0,108.0,397.03,323.98
2016,2,27,18,0,266.0,34.0,2.1,14.0,59.0,291.19,224.84
2016,2,27,18,15,133.0,17.0,2.2,14.0,29.5,143.31,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.0,3.9,11.5,28.0,15.36,0.0
2016,2,28,7,30,215.0,36.0,4.2,12.0,56.0,27.8,17.36
2016,2,28,7,45,330.0,50.0,4.5,12.5,105.0,38.38,28.17
2016,2,28,8,0,445.0,64.0,4.8,13.0,154.0,51.33,40.18
2016,2,28,8,15,222.5,51.5,5.2,14.0,96.5,37.96,28.37
2016,2,28,8,30,0.0,39.0,5.6,15.0,39.0,32.21,23.17
2016,2,28,8,45,0.0,45.5,6.05,16.0,45.5,37.61,27.82
2016,2,28,9,0,0.0,52.0,6.5,17.0,52.0,43.03,32.39
2016,2,28,9,15,0.0,98.0,6.55,17.5,98.0,80.1,64.6
2016,2,28,9,30,0.0,144.0,6.6,18.0,144.0,113.9,93.45
2016,2,28,9,45,1.0,157.5,6.7,18.5,158.0,124.15,101.74
2016,2,28,10,0,2.0,171.0,6.8,19.0,172.0,134.29,109.87
2016,2,28,10,15,11.5,206.0,6.7,19.5,213.0,158.9,130.13
2016,2,28,10,30,21.0,241.0,6.6,20.0,254.0,186.23,145.09
2016,2,28,10,45,47.5,281.5,6.5,20.5,314.0,210.29,162.23
2016,2,28,11,0,74.0,322.0,6.4,21.0,374.0,248.71,190.85
2016,2,28,11,15,74.0,333.5,6.2,21.5,387.5,266.5,204.49
2016,2,28,11,30,74.0,345.0,6.0,22.0,401.0,284.36,218.24
2016,2,28,11,45,144.0,363.5,5.85,22.5,474.0,329.74,251.92
2016,2,28,12,0,214.0,382.0,5.7,23.0,547.0,388.23,296.11
2016,2,28,12,15,278.0,374.0,5.5,23.0,590.0,432.21,330.23
2016,2,28,12,30,342.0,366.0,5.3,23.0,633.0,483.14,369.78
2016,2,28,12,45,340.0,366.5,5.1,23.5,632.0,507.85,388.55
2016,2,28,13,0,338.0,367.0,4.9,24.0,631.0,531.49,406.14
2016,2,28,13,15,385.5,345.0,4.7,24.0,643.0,567.23,433.9
2016,2,28,13,30,433.0,323.0,4.5,24.0,655.0,612.3,468.08
2016,2,28,13,45,370.0,335.5,4.35,24.0,615.0,592.92,453.62
2016,2,28,14,0,307.0,348.0,4.2,24.0,575.0,576.8,441.45
2016,2,28,14,15,574.0,238.0,4.1,24.0,643.5,712.95,546.86
2016,2,28,14,30,841.0,128.0,4.0,24.0,712.0,844.04,643.44
2016,2,28,14,45,822.0,128.5,3.9,24.0,677.0,850.79,647.92
2016,2,28,15,0,803.0,129.0,3.8,24.0,642.0,853.45,650.57
2016,2,28,15,15,785.0,125.5,3.7,23.5,601.5,854.3,653.4
2016,2,28,15,30,767.0,122.0,3.6,23.0,561.0,846.39,650.28
2016,2,28,15,45,745.0,117.0,3.5,23.0,514.5,829.51,639.74
2016,2,28,16,0,723.0,112.0,3.4,23.0,468.0,809.12,626.82
2016,2,28,16,15,690.0,106.5,3.05,22.5,417.5,775.11,603.98
2016,2,28,16,30,657.0,101.0,2.7,22.0,367.0,738.19,578.7
2016,2,28,16,45,613.5,93.0,2.35,21.5,314.0,686.6,542.05
2016,2,28,17,0,570.0,85.0,2.0,21.0,261.0,633.1,502.87
2016,2,28,17,15,502.0,75.0,1.95,20.0,207.5,555.34,446.14
2016,2,28,17,30,434.0,65.0,1.9,19.0,154.0,477.47,386.06
2016,2,28,17,45,331.0,50.5,1.85,18.0,106.0,368.18,297.26
2016,2,28,18,0,228.0,36.0,1.8,17.0,58.0,267.68,205.54
2016,2,28,18,15,114.0,18.0,1.85,17.0,29.0,132.54,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,20.5,1.7,14.5,27.0,16.1,0.0
2016,2,29,7,30,130.0,41.0,1.9,15.0,54.0,31.5,20.74
2016,2,29,7,45,231.5,60.5,2.1,15.5,101.0,45.62,34.26
2016,2,29,8,0,333.0,80.0,2.3,16.0,148.0,59.63,47.07
2016,2,29,8,15,402.5,93.5,2.35,16.5,200.5,68.83,55.34
2016,2,29,8,30,472.0,107.0,2.4,17.0,253.0,77.79,63.13
2016,2,29,8,45,527.0,115.0,2.45,17.5,306.5,82.67,67.14
2016,2,29,9,0,582.0,123.0,2.5,18.0,360.0,89.6,72.82
2016,2,29,9,15,617.5,130.5,2.6,18.5,410.5,92.73,75.12
2016,2,29,9,30,653.0,138.0,2.7,19.0,461.0,95.78,77.33
2016,2,29,9,45,328.5,158.5,2.8,20.0,321.0,101.65,81.75
2016,2,29,10,0,4.0,179.0,2.9,21.0,181.0,139.99,113.4
2016,2,29,10,15,15.5,215.5,2.95,21.0,225.5,165.74,134.45
2016,2,29,10,30,27.0,252.0,3.0,21.0,270.0,194.59,150.06
2016,2,29,10,45,69.0,294.0,3.15,21.5,342.0,221.86,168.72
2016,2,29,11,0,111.0,336.0,3.3,22.0,414.0,266.03,200.73
2016,2,29,11,15,85.0,336.5,3.3,22.0,397.5,272.46,206.9
2016,2,29,11,30,59.0,337.0,3.3,22.0,381.0,275.19,210.09
2016,2,29,11,45,81.0,357.5,3.35,22.5,419.5,306.72,233.68
2016,2,29,12,0,103.0,378.0,3.4,23.0,458.0,341.34,259.59
2016,2,29,12,15,463.0,271.0,3.45,23.0,633.5,447.01,338.95
2016,2,29,12,30,823.0,164.0,3.5,23.0,809.0,586.42,444.58
2016,2,29,12,45,828.5,160.5,3.55,23.5,810.0,631.04,479.01
2016,2,29,13,0,834.0,157.0,3.6,24.0,811.0,673.86,511.74
2016,2,29,13,15,831.0,156.5,3.65,24.0,802.0,711.62,541.07
2016,2,29,13,30,828.0,156.0,3.7,24.0,793.0,746.57,567.94
2016,2,29,13,45,436.0,239.0,3.75,24.0,574.0,566.65,434.99
2016,2,29,14,0,44.0,322.0,3.8,24.0,355.0,325.82,249.15
2016,2,29,14,15,422.5,234.5,3.8,24.0,531.0,592.24,458.01
2016,2,29,14,30,801.0,147.0,3.8,24.0,707.0,836.13,637.52
2016,2,29,14,45,755.0,159.0,3.85,24.0,667.0,837.13,637.88
2016,2,29,15,0,709.0,171.0,3.9,24.0,627.0,828.28,633.19
2016,2,29,15,15,689.5,166.5,3.9,23.5,587.0,820.94,630.76
2016,2,29,15,30,670.0,162.0,3.9,23.0,547.0,809.85,625.78
2016,2,29,15,45,640.5,156.5,3.9,23.0,501.0,785.18,609.98
2016,2,29,16,0,611.0,151.0,3.9,23.0,455.0,756.98,591.64
2016,2,29,16,15,575.0,143.0,3.65,22.5,405.0,711.33,560.51
2016,2,29,16,30,539.0,135.0,3.4,22.0,355.0,670.63,532.59
2016,2,29,16,45,492.0,123.5,3.15,21.5,303.0,614.26,492.17
2016,2,29,17,0,445.0,112.0,2.9,21.0,251.0,556.95,449.57
2016,2,29,17,15,377.5,97.5,2.65,20.0,199.0,478.24,389.15
2016,2,29,17,30,310.0,83.0,2.4,19.0,147.0,400.89,327.04
2016,2,29,17,45,225.5,62.0,2.2,18.5,101.0,287.91,233.42
2016,2,29,18,0,141.0,41.0,2.0,18.0,55.0,194.05,149.91
2016,2,29,18,15,70.5,20.5,2.0,17.5,27.5,95.82,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,113.5,19.5,3.5,15.5,31.5,15.16,0.0
2016,3,1,7,30,227.0,39.0,3.7,16.0,63.0,30.04,19.59
2016,3,1,7,45,348.5,52.0,3.95,17.0,113.5,39.86,29.08
2016,3,1,8,0,470.0,65.0,4.2,18.0,164.0,51.8,39.87
2016,3,1,8,15,538.0,74.0,4.4,18.5,218.5,57.67,45.16
2016,3,1,8,30,606.0,83.0,4.6,19.0,273.0,63.47,50.15
2016,3,1,8,45,497.0,115.5,4.8,20.0,290.0,82.58,66.43
2016,3,1,9,0,388.0,148.0,5.0,21.0,307.0,101.36,82.08
2016,3,1,9,15,468.0,150.5,5.1,21.0,366.5,102.21,82.52
2016,3,1,9,30,548.0,153.0,5.2,21.0,426.0,103.22,83.1
2016,3,1,9,45,407.0,206.0,5.3,21.5,419.5,131.61,106.67
2016,3,1,10,0,266.0,259.0,5.4,22.0,413.0,164.54,133.65
2016,3,1,10,15,579.0,179.0,5.5,22.0,544.5,120.63,87.11
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,151.47,84.44
2016,3,1,10,45,909.0,98.0,5.75,22.0,712.0,210.08,123.9
2016,3,1,11,0,926.0,97.0,5.9,22.0,748.0,269.85,172.62
2016,3,1,11,15,933.5,98.5,6.0,22.0,774.5,329.78,225.39
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,389.41,278.84
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,446.58,330.09
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,502.92,379.83
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,556.65,426.39
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,608.5,470.37
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,656.81,509.7
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,702.75,546.27
2016,3,1,13,15,965.0,94.5,6.55,23.0,848.5,744.02,579.35
2016,3,1,13,30,963.0,94.0,6.5,23.0,839.0,782.22,609.57
2016,3,1,13,45,960.0,92.5,6.5,23.0,821.5,815.47,634.18
2016,3,1,14,0,957.0,91.0,6.5,23.0,804.0,845.25,656.32
2016,3,1,14,15,950.0,90.0,6.45,22.5,778.0,868.74,675.13
2016,3,1,14,30,943.0,89.0,6.4,22.0,752.0,888.4,691.38
2016,3,1,14,45,923.0,92.0,6.35,22.0,715.5,897.53,698.87
2016,3,1,15,0,903.0,95.0,6.3,22.0,679.0,902.55,703.63
2016,3,1,15,15,889.0,93.0,6.2,21.5,638.0,903.22,706.61
2016,3,1,15,30,875.0,91.0,6.1,21.0,597.0,909.43,713.82
2016,3,1,15,45,859.5,86.5,6.05,21.0,550.0,898.22,707.39
2016,3,1,16,0,844.0,82.0,6.0,21.0,503.0,883.19,698.36
2016,3,1,16,15,817.5,78.0,5.7,20.5,451.0,855.3,679.97
2016,3,1,16,30,791.0,74.0,5.4,20.0,399.0,824.14,658.93
2016,3,1,16,45,758.5,68.0,5.1,19.5,344.5,782.19,629.32
2016,3,1,17,0,726.0,62.0,4.8,19.0,290.0,737.77,596.88
2016,3,1,17,15,666.0,55.5,4.35,18.0,233.5,667.36,543.35
2016,3,1,17,30,606.0,49.0,3.9,17.0,177.0,604.0,492.98
2016,3,1,17,45,509.5,39.5,3.45,16.0,125.0,501.74,408.44
2016,3,1,18,0,413.0,30.0,3.0,15.0,73.0,403.82,318.49
2016,3,1,18,15,206.5,15.0,2.9,14.5,36.5,202.74,22.37
2016,3,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.5,16.0,2.15,8.0,37.5,12.96,0.0
2016,3,2,7,30,401.0,32.0,2.3,9.0,75.0,26.33,17.22
2016,3,2,7,45,497.0,42.5,2.5,10.0,127.5,34.46,25.23
2016,3,2,8,0,593.0,53.0,2.7,11.0,180.0,42.46,32.7
2016,3,2,8,15,653.5,59.5,3.1,11.5,236.5,46.91,36.81
2016,3,2,8,30,714.0,66.0,3.5,12.0,293.0,55.9,44.81
2016,3,2,8,45,748.0,72.0,3.9,13.0,348.0,59.95,48.14
2016,3,2,9,0,782.0,78.0,4.3,14.0,403.0,63.88,51.27
2016,3,2,9,15,809.0,82.0,4.3,14.5,455.0,66.1,52.94
2016,3,2,9,30,836.0,86.0,4.3,15.0,507.0,68.26,54.54
2016,3,2,9,45,848.5,91.0,4.3,16.0,552.5,70.84,56.38
2016,3,2,10,0,861.0,96.0,4.3,17.0,598.0,73.28,58.08
2016,3,2,10,15,874.5,99.0,4.3,17.5,639.0,87.44,56.74
2016,3,2,10,30,888.0,102.0,4.3,18.0,680.0,156.13,88.89
2016,3,2,10,45,891.5,106.5,4.35,18.5,711.5,216.2,130.88
2016,3,2,11,0,895.0,111.0,4.4,19.0,743.0,276.05,180.4
2016,3,2,11,15,901.5,112.5,4.45,19.5,769.0,334.24,231.42
2016,3,2,11,30,908.0,114.0,4.5,20.0,795.0,392.03,282.63
2016,3,2,11,45,905.0,119.0,4.55,20.5,810.0,448.12,331.97
2016,3,2,12,0,902.0,124.0,4.6,21.0,825.0,502.48,378.65
2016,3,2,12,15,903.5,124.5,4.6,21.0,833.5,553.71,422.27
2016,3,2,12,30,905.0,125.0,4.6,21.0,842.0,603.14,463.38
2016,3,2,12,45,893.5,130.5,4.7,21.5,839.0,647.0,498.62
2016,3,2,13,0,882.0,136.0,4.8,22.0,836.0,691.83,533.47
2016,3,2,13,15,878.5,136.0,4.8,22.0,826.0,731.21,564.43
2016,3,2,13,30,875.0,136.0,4.8,22.0,816.0,767.63,592.71
2016,3,2,13,45,860.5,139.0,4.85,22.5,796.0,795.57,613.43
2016,3,2,14,0,846.0,142.0,4.9,23.0,776.0,819.68,630.39
2016,3,2,14,15,836.5,140.0,4.95,23.0,749.0,839.02,645.08
2016,3,2,14,30,827.0,138.0,5.0,23.0,722.0,854.59,657.28
2016,3,2,14,45,822.5,131.5,5.05,23.5,689.0,866.01,665.42
2016,3,2,15,0,818.0,125.0,5.1,24.0,656.0,873.65,671.08
2016,3,2,15,15,801.0,122.0,5.05,23.5,615.5,870.22,671.18
2016,3,2,15,30,784.0,119.0,5.0,23.0,575.0,862.89,668.73
2016,3,2,15,45,752.0,118.0,5.0,23.0,526.5,847.08,659.33
2016,3,2,16,0,720.0,117.0,5.0,23.0,478.0,822.05,643.35
2016,3,2,16,15,688.0,111.0,4.8,22.5,427.5,787.79,620.74
2016,3,2,16,30,656.0,105.0,4.6,22.0,377.0,750.61,595.67
2016,3,2,16,45,606.5,98.5,4.4,21.5,323.0,694.79,556.09
2016,3,2,17,0,557.0,92.0,4.2,21.0,269.0,637.05,514.15
2016,3,2,17,15,491.0,81.5,4.0,20.5,215.5,559.51,455.18
2016,3,2,17,30,425.0,71.0,3.8,20.0,162.0,480.3,392.17
2016,3,2,17,45,322.0,56.0,3.65,19.5,113.0,372.02,302.49
2016,3,2,18,0,219.0,41.0,3.5,19.0,64.0,269.62,211.39
2016,3,2,18,15,109.5,20.5,3.65,18.5,32.0,138.47,29.75
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,17.04,2.55
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,33.68,22.89
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,40.97,30.09
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,50.06,38.41
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,55.27,43.07
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,60.43,47.49
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,58.26,45.39
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,61.63,48.07
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,63.59,49.49
