Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,65.52,50.86
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,73.98,57.81
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,74.66,58.09
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,92.58,57.2
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,153.99,83.54
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,215.21,126.19
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,277.05,177.19
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,338.24,231.36
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,399.0,285.88
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,458.1,337.99
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,516.27,388.13
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,571.58,435.43
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,624.98,480.01
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,674.35,519.58
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,721.27,556.25
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,763.88,589.81
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,803.35,619.72
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,838.03,644.85
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,869.16,667.45
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,894.05,686.8
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,915.02,703.53
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,927.41,712.95
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,935.67,719.64
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,937.25,722.96
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,934.77,723.6
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,924.13,717.17
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,909.7,708.2
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,883.85,692.25
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,864.2,680.48
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,820.45,649.99
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,774.26,617.33
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,706.18,567.54
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,637.36,514.28
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,530.28,427.84
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,426.39,336.01
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,220.6,73.33
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,13.74,2.56
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,28.04,18.98
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,34.56,25.44
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,44.71,34.8
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,48.84,38.5
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,52.97,42.02
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,56.06,44.48
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,59.09,46.82
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,61.18,48.38
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,71.22,56.86
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,73.78,58.64
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,76.19,60.29
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,97.68,59.84
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,159.94,87.77
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,222.71,132.33
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,285.41,184.03
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,346.88,237.69
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,407.81,291.18
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,466.55,341.64
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,523.54,389.18
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,577.31,433.54
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,629.09,475.11
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,677.32,511.95
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,722.91,545.79
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,764.09,576.74
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,802.15,604.78
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,834.68,626.33
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,863.63,645.46
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,886.26,661.66
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,905.0,675.47
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,916.4,684.55
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,923.77,691.21
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,923.36,693.79
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,928.64,700.5
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,797.74,612.17
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,647.91,505.6
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,751.77,586.1
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,834.41,645.4
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,786.19,611.28
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,742.4,580.56
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,670.57,531.76
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,598.59,479.48
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,491.25,395.68
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,387.99,307.27
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,199.93,82.3
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,15.73,4.78
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,31.97,22.22
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,39.81,29.8
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,47.56,36.92
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,70.6,57.3
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,97.62,80.68
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,77.76,62.86
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,68.65,54.52
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,71.02,56.27
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,73.32,57.94
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,74.73,58.82
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,76.09,59.67
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,99.46,59.97
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,159.41,88.34
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,227.41,137.32
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,287.48,186.41
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,346.02,237.24
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,404.18,288.15
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,460.73,336.6
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,516.1,382.87
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,568.54,426.34
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,619.18,467.35
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,665.94,503.76
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,710.14,537.42
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,749.5,567.63
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,785.84,595.22
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,782.69,591.02
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,758.06,571.72
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,778.49,589.19
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,796.14,604.5
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,847.83,643.38
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,890.07,673.79
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,886.46,673.55
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,885.07,675.36
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,866.13,664.07
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,843.63,650.43
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,808.9,628.61
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,771.21,604.26
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,716.49,566.01
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,659.83,525.3
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,582.68,469.23
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,502.27,407.73
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,394.92,320.93
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,293.08,232.47
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,152.98,71.24
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,11.53,2.54
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,23.12,14.49
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,37.33,27.54
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,51.13,40.09
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,66.23,53.54
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,81.15,66.58
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,102.13,84.51
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,122.69,101.71
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,137.35,113.97
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,151.84,125.98
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,123.95,101.56
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,92.75,74.46
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,99.12,76.0
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,105.62,80.95
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,123.16,94.73
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,141.01,108.65
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,146.42,112.79
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,151.96,117.1
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,136.81,104.77
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,120.89,91.85
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,70.96,51.69
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,19.97,10.51
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,142.83,108.86
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,267.38,206.07
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,267.26,205.96
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,267.01,205.96
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,194.78,149.67
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,121.15,91.48
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,114.89,86.66
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,108.56,81.75
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,105.23,79.24
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,101.89,76.74
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,197.96,154.52
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,296.6,233.12
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,489.8,389.92
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,664.54,527.59
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,532.33,426.7
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,402.83,325.55
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,364.44,296.18
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,325.52,265.49
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,279.03,228.34
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,231.96,189.5
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,173.3,139.48
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,113.96,87.61
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,56.42,25.47
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,6.57,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,13.16,5.72
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,21.43,13.23
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,29.72,20.7
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,38.86,28.79
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,48.02,36.76
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,56.79,44.24
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,65.57,51.63
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,93.51,75.59
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,120.3,98.27
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,152.03,124.69
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,170.64,139.73
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,177.18,138.06
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,171.18,132.98
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,166.03,128.41
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,159.92,123.18
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,178.83,137.97
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,198.38,153.24
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,239.0,184.92
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,278.18,215.35
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,239.03,184.92
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,193.37,149.15
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,265.49,205.55
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,340.85,263.54
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,324.47,250.96
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,306.29,237.07
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,331.68,257.26
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,358.62,278.61
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,206.98,160.72
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,53.26,37.55
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,61.17,44.07
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,69.08,50.58
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,39.0,26.3
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.1,1.84
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,25.66,15.55
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,42.25,29.32
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,227.04,185.46
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,413.51,338.56
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,360.26,295.27
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,308.28,252.76
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,256.1,210.34
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,203.57,166.38
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,139.48,111.81
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,88.2,66.97
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,40.58,18.6
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,74.89,59.56
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,132.99,108.89
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,147.1,120.17
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,160.71,130.93
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,172.17,139.79
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,183.18,148.22
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,207.4,154.75
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,242.14,177.26
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,268.79,194.08
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,311.87,225.69
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,340.85,242.88
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,404.75,291.04
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,408.8,304.11
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,381.91,287.98
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,447.67,338.17
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,526.08,397.78
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,610.83,463.0
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,703.19,533.67
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,741.7,561.84
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,777.29,587.55
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,807.6,608.59
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,834.51,626.54
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,854.83,640.28
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,871.43,651.59
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,873.02,652.0
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,876.33,653.86
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,871.47,651.64
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,862.86,647.12
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,844.22,636.33
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,822.11,623.27
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,786.54,600.52
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,748.08,575.5
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,695.47,540.2
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,640.89,502.49
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,559.4,444.43
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,485.88,389.51
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,384.8,308.94
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,288.43,227.25
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,154.81,91.56
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.71,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,6.98,0.0
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,12.33,4.99
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,20.18,12.08
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,28.06,19.16
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,36.36,26.54
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,44.69,33.82
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,47.61,36.2
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,50.54,38.54
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,42.65,31.54
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,34.78,24.6
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,31.06,21.25
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,27.34,17.93
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,32.77,21.35
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,38.2,25.75
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,39.06,26.33
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,39.92,26.91
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,67.11,48.86
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,93.84,70.24
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,104.91,78.99
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,116.07,87.8
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,200.16,154.06
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,287.18,221.37
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,271.24,209.07
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,255.07,196.78
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,191.68,147.51
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,126.46,96.08
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,132.29,100.89
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,138.26,105.75
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,107.95,81.67
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,77.54,57.34
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,114.45,87.22
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,153.2,118.41
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,142.64,110.35
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,131.97,102.22
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,82.4,62.24
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,36.43,24.62
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,33.09,22.01
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,29.75,19.36
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,25.59,15.94
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,21.44,12.49
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,17.29,9.02
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,13.16,5.51
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,9.45,2.3
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,2.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,5.97,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,19.42,10.23
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,32.62,23.04
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,48.91,37.95
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,65.0,52.48
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,80.95,66.71
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,96.74,80.55
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,63.09,50.5
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,23.12,14.91
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,37.25,27.32
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,51.42,39.66
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,74.43,59.47
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,95.89,77.67
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,163.62,128.06
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,237.1,184.16
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,235.87,183.74
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,228.83,179.11
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,241.78,189.38
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,255.08,199.95
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,243.21,190.45
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,231.24,180.79
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,174.98,136.12
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,115.72,88.56
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,88.91,66.93
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,61.77,44.9
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,85.66,64.35
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,109.74,83.87
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,163.81,127.64
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,220.03,172.76
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,191.01,149.97
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,161.36,126.55
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,129.05,100.53
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,96.6,74.15
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,104.32,80.69
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,112.44,87.57
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,63.55,47.41
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,17.35,8.94
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,23.55,14.26
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,29.75,19.62
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,25.59,16.16
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,21.44,12.67
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,17.29,9.18
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,13.16,5.62
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,9.45,2.37
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,5.74,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,2.87,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.86,2.51
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,17.29,9.58
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,26.4,17.95
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,35.54,26.27
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,45.52,35.23
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,55.53,44.07
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,46.78,36.07
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,38.06,28.16
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,22.73,14.47
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.9
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,60.64,47.3
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,110.87,90.08
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,116.65,90.5
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,122.55,95.08
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,74.17,55.43
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,22.43,12.86
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,78.44,58.64
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,132.62,102.21
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,80.28,59.82
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,25.81,15.48
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,60.51,43.73
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,95.07,71.58
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,282.85,220.32
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,477.95,367.31
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,333.16,257.66
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,160.95,123.41
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,403.58,315.37
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,640.34,491.16
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,476.14,368.13
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,298.42,231.12
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,474.72,371.3
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,659.59,510.72
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,476.17,373.29
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,286.87,225.69
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,387.14,307.97
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,468.95,373.81
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,390.5,313.05
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,292.6,236.34
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,261.55,212.35
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,229.96,187.2
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,193.77,158.09
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,156.77,127.48
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,113.82,90.77
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,69.61,52.36
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,36.86,20.61
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.27,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,4.69,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,9.06,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,26.15,16.37
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,42.38,31.77
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,60.24,48.01
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,77.76,63.55
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,94.29,77.96
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,107.16,88.85
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,115.89,95.94
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,126.2,104.28
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,147.95,122.2
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,165.59,136.37
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,178.58,146.52
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,191.05,156.15
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,196.28,150.49
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,190.17,147.22
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,235.76,178.13
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,312.53,233.46
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,344.4,249.51
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,425.23,308.43
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,481.77,355.98
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,537.13,401.12
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,474.99,359.74
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,367.66,279.39
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,539.85,412.53
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,729.04,553.22
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,768.43,581.31
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,804.81,607.07
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,835.59,627.45
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,862.9,645.5
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,884.89,660.38
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,903.16,672.89
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,914.49,681.43
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,921.94,687.65
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,931.41,696.78
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,927.2,696.97
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,915.34,690.99
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,899.73,682.65
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,872.05,665.88
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,841.15,646.78
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,798.29,618.25
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,753.0,587.31
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,691.79,545.69
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,624.28,496.96
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,527.03,422.22
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,433.02,344.61
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,278.38,195.53
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,81.84,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,7.26,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,13.28,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,25.69,16.07
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,37.3,27.21
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,42.66,32.36
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,48.12,37.34
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,52.01,40.65
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,60.84,48.15
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,61.78,48.61
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,62.84,49.15
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,64.37,50.18
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,74.55,58.62
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,76.0,59.42
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,77.35,60.14
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,130.4,70.76
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,193.25,108.67
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,256.09,157.71
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,318.97,211.45
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,380.31,265.88
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,440.94,319.57
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,499.58,370.18
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,556.77,418.3
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,610.55,463.24
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,662.18,505.42
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,709.56,542.42
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,754.1,576.42
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,795.19,608.01
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,833.1,635.09
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,863.84,657.17
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,890.8,676.69
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,913.26,692.36
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,931.82,705.38
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,942.03,712.7
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,948.18,717.38
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,947.73,717.74
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,943.32,715.39
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,938.85,712.35
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,920.44,700.29
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,892.08,682.94
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,860.44,662.91
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,812.69,630.27
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,768.94,599.65
