Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,699.64,551.94
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,630.08,501.49
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,527.09,422.39
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,427.53,340.6
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,271.6,193.75
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,70.51,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,7.68,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,14.79,0.0
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,24.52,15.17
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,34.16,24.4
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,40.07,29.9
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,49.99,38.69
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,53.51,41.62
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,57.01,44.4
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,59.88,46.55
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,62.68,48.59
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,64.55,49.8
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,75.12,58.35
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,77.14,59.6
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,79.02,60.74
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,135.39,72.78
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,198.14,110.94
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,260.94,159.25
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,323.9,211.82
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,385.6,265.24
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,446.77,317.89
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,505.88,367.23
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,563.65,414.03
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,618.39,458.04
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,671.1,499.39
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,719.58,535.81
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,765.36,569.39
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,806.37,599.79
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,844.14,625.78
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,876.63,648.14
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,905.45,668.07
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,927.7,684.22
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,945.98,698.02
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,954.83,704.51
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,959.54,708.47
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,958.67,709.46
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,953.8,707.92
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,948.93,706.82
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,929.95,696.29
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,900.98,680.04
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,868.7,661.27
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,821.03,630.39
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,777.44,601.6
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,708.26,555.11
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,638.77,505.7
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,537.37,428.52
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,439.17,348.43
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,286.71,206.98
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,85.37,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,8.54,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,15.6,0.92
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,28.52,18.52
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,40.4,29.66
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,45.97,34.83
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,51.58,39.76
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,55.64,43.21
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,59.62,46.47
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,66.46,52.01
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,67.92,52.85
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,69.53,53.79
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,71.09,54.69
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,71.85,54.92
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,82.69,63.52
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,141.06,76.76
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,202.2,114.6
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,263.36,161.96
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,324.85,213.44
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,385.34,265.65
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,445.29,317.06
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,502.53,364.84
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,557.78,409.63
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,610.6,452.06
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,661.52,492.01
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,708.12,528.11
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,752.19,561.77
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,791.81,591.1
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,828.33,616.47
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,860.17,638.52
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,888.55,658.26
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,910.02,674.31
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,927.64,687.94
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,884.44,659.2
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,816.21,612.22
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,819.01,617.01
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,818.23,618.44
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,764.17,581.17
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,716.37,547.5
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,760.2,582.43
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,789.61,605.3
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,736.09,568.74
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,680.51,530.4
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,616.15,486.63
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,551.2,439.82
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,485.03,388.7
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,419.84,333.89
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,272.42,199.32
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,75.43,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,9.39,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,17.07,3.69
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,29.98,20.2
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,42.65,32.09
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,53.68,42.23
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,64.36,51.78
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,69.74,56.27
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,72.53,58.34
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,69.45,55.23
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,73.34,58.16
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,75.04,59.29
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,76.69,60.38
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,76.88,60.22
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,78.98,61.71
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,147.41,83.32
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,207.21,121.89
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,267.01,169.49
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,327.18,220.92
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,386.18,272.73
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,444.63,323.55
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,500.7,370.67
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,555.31,414.99
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,607.1,456.49
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,656.96,495.19
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,702.43,528.63
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,745.16,558.99
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,783.92,586.84
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,819.64,610.78
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,848.4,629.71
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,873.54,646.17
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,893.85,659.42
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,910.43,670.25
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,921.02,677.74
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,917.03,675.84
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,911.71,672.87
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,909.4,672.04
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,885.64,657.66
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,858.32,641.13
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,822.65,619.09
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,784.04,594.8
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,718.74,551.41
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,646.62,502.1
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,572.41,450.73
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,499.09,397.35
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,390.59,312.5
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,272.05,216.1
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,166.9,121.71
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,27.71,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,10.67,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,19.65,6.55
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,33.25,22.62
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,46.92,35.17
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,39.66,29.16
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,33.04,23.41
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,48.44,36.86
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,63.67,49.96
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,73.25,57.9
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,82.76,65.66
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,103.23,82.72
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,123.22,99.15
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,142.16,114.3
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,160.9,129.08
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,188.15,143.03
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,228.12,171.98
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,249.19,187.12
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,271.27,203.22
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,308.32,230.21
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,349.68,260.49
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,392.66,291.92
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,448.4,332.9
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,469.89,349.24
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,490.38,364.8
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,551.75,410.56
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,622.56,462.47
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,711.71,528.54
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,802.17,594.7
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,689.38,512.47
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,531.17,396.3
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,476.96,358.21
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,402.06,303.66
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,671.95,506.69
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,899.68,663.01
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,818.05,607.58
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,717.52,538.01
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,719.18,542.93
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,717.34,544.6
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,704.18,539.15
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,687.6,530.76
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,638.15,497.27
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,587.6,462.29
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,559.96,443.84
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,529.61,421.68
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,433.0,346.54
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,340.79,270.71
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,202.31,149.42
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,11.52,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,21.14,8.77
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,35.79,24.9
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,50.43,38.26
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,31.24,21.82
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,14.82,7.41
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,18.13,10.32
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,21.45,13.19
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,49.29,37.27
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,76.74,60.55
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,93.71,74.69
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,110.37,88.44
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,99.27,78.67
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,87.64,65.49
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,126.36,96.02
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,164.91,125.82
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,212.73,161.66
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,251.85,190.34
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,300.39,225.19
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,349.09,260.03
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,301.81,225.53
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,240.21,179.82
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,241.09,180.57
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,241.82,180.94
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,244.07,182.52
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,246.26,184.05
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,524.4,393.45
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,807.44,589.16
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,472.75,356.54
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,72.64,51.42
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,315.83,240.95
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,564.11,419.92
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,673.05,498.95
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,785.9,580.12
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,639.39,478.32
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,489.61,371.08
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,269.77,209.06
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,42.27,28.6
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,68.1,49.9
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,97.79,74.2
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,83.89,63.3
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,69.86,52.17
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,56.74,41.66
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,43.88,31.09
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,31.81,20.91
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,19.78,10.64
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,11.1,2.92
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,11.95,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,21.62,10.7
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,35.94,26.45
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,49.95,39.91
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,61.87,51.13
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,78.54,66.37
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,73.1,61.22
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,78.65,65.95
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,80.03,66.83
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,81.46,67.74
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,82.98,68.71
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,84.43,69.62
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,92.09,75.88
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,103.42,72.1
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,161.2,96.9
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,220.59,139.49
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,279.36,189.07
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,339.42,242.86
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,398.91,297.1
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,460.73,352.42
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,516.78,401.96
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,572.15,449.6
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,623.95,493.94
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,673.93,535.71
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,721.16,574.59
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,766.18,611.0
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,806.1,642.66
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,843.02,669.98
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,874.87,692.56
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,903.32,712.61
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,924.46,729.91
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,941.76,744.63
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,954.1,754.51
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,962.51,761.75
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,971.86,769.6
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,966.69,767.08
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,952.96,758.91
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,935.42,748.13
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,905.13,728.79
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,871.56,706.86
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,825.11,674.81
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,783.31,645.55
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,714.48,592.84
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,645.25,537.86
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,544.82,455.56
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,447.3,371.52
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,302.15,238.85
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,141.58,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,11.1,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,21.39,11.39
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,31.28,22.51
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,41.0,31.85
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,47.36,37.83
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,53.58,43.44
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,57.19,46.56
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,66.26,54.51
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,69.07,56.61
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,71.79,58.59
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,73.57,59.94
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,75.28,61.24
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,76.13,61.67
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,103.3,68.68
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,163.75,95.12
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,225.34,139.16
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,286.97,191.13
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,348.99,246.31
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,409.97,301.71
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,470.46,356.02
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,528.52,406.63
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,585.49,454.92
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,639.39,500.24
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,691.31,542.91
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,739.37,580.92
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,784.92,616.21
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,825.69,647.22
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,863.27,674.48
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,896.51,698.59
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,926.22,720.24
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,948.96,737.04
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,967.77,751.26
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,980.49,761.38
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,989.16,768.9
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,988.71,770.86
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,984.21,770.21
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,973.06,764.03
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,968.68,762.89
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,941.1,745.54
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,910.13,726.13
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,867.62,696.64
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,822.53,664.64
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,757.15,618.19
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,698.08,574.1
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,603.41,498.13
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,511.42,419.74
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,361.36,285.87
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,197.48,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,21.47,12.0
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,29.77,21.29
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,38.01,29.3
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,46.84,37.54
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,52.24,42.39
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,56.1,45.66
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,59.88,48.74
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,61.9,50.18
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,63.88,51.54
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,73.9,60.09
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,76.07,61.67
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,77.68,62.76
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,99.65,62.36
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,162.68,91.23
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,226.66,137.55
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,290.46,191.53
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,354.26,248.21
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,416.6,303.85
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,478.25,357.8
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,537.59,408.49
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,595.45,456.33
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,650.22,501.22
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,702.9,543.29
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,751.63,580.3
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,797.61,614.32
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,839.09,644.59
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,877.3,671.68
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,910.06,693.66
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,939.1,713.08
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,962.0,729.75
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,980.91,743.88
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,988.84,750.76
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,992.56,755.06
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,991.62,757.51
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,986.65,757.43
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,984.59,758.51
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,967.83,749.5
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,939.27,732.46
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,907.33,712.94
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,861.43,682.02
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,813.01,648.62
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,752.72,607.57
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,685.78,559.14
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,588.62,483.28
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,494.12,404.75
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,346.39,274.39
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,185.95,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,13.23,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,25.57,15.5
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,36.56,26.92
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,47.29,37.03
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,52.19,41.58
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,57.14,45.91
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,60.93,49.04
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,64.64,51.97
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,72.5,58.49
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,74.36,59.66
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,75.64,60.43
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,76.86,61.16
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,77.61,61.49
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,101.9,61.99
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,171.53,98.56
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,232.41,142.86
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,293.21,194.18
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,354.26,248.31
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,414.15,301.89
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,473.43,354.13
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,529.97,403.03
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,584.96,449.28
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,637.33,493.06
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,687.73,534.26
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,733.83,570.24
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,777.33,603.39
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,816.55,633.36
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,852.67,659.63
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,882.95,681.68
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,909.67,701.22
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,930.54,716.45
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,947.57,729.07
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,958.97,738.1
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,966.39,744.51
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,964.62,744.36
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,969.93,749.48
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,953.65,739.66
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,933.6,727.35
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,903.56,708.77
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,870.28,687.7
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,821.33,654.65
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,777.11,624.39
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,708.91,574.51
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,640.37,522.31
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,538.98,441.55
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,440.55,359.03
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,302.09,237.02
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,147.98,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,54.27,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,15.36,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,27.93,17.18
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,41.67,30.55
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,55.43,43.14
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,42.94,32.35
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,30.55,21.38
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,78.69,63.48
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,116.48,95.84
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,136.83,112.73
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,156.52,128.84
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,110.23,88.91
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,80.92,63.6
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,87.63,68.95
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,111.91,68.54
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,169.42,97.27
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,228.45,140.13
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,286.46,188.22
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,350.83,243.4
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,407.84,293.18
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,464.42,341.69
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,519.4,387.7
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,573.56,431.63
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,624.67,472.82
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,674.01,511.54
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,719.75,545.57
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,763.21,576.96
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,801.67,604.71
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,837.14,628.79
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,867.68,649.59
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,894.84,668.03
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,915.06,681.76
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,931.52,693.24
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,948.04,705.0
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,950.42,707.36
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,947.45,707.78
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,940.57,705.76
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,925.39,697.14
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,906.55,686.17
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,875.91,667.35
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,841.72,645.93
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,793.13,614.19
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,737.82,576.87
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,669.95,530.07
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,601.65,480.72
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,502.55,404.01
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,406.17,325.5
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,236.91,182.98
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.18,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
