Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,20.81,11.35
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,31.74,22.46
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,38.45,28.86
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,45.08,34.92
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,49.42,38.69
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,58.44,46.46
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,61.2,48.53
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,63.9,50.5
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,66.0,51.8
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,68.01,53.0
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,78.57,61.67
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,80.4,62.87
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,88.49,69.35
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,149.77,81.67
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,211.31,122.09
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,273.63,171.81
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,335.8,224.57
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,397.99,277.76
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,458.63,329.68
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,518.5,379.74
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,576.14,426.11
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,632.31,469.89
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,685.4,510.88
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,736.45,549.37
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,783.49,583.39
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,827.84,613.96
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,868.12,640.89
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,905.21,665.6
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,936.3,686.72
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,963.73,705.56
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,985.07,720.11
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1002.47,732.27
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,1013.47,740.47
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,1020.41,746.3
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,1019.45,748.22
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,1014.5,747.81
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,1001.06,741.09
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,983.89,732.12
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,967.98,723.58
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,937.52,705.23
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,893.96,678.36
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,847.91,649.27
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,784.69,607.86
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,727.43,568.89
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,638.27,504.08
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,551.21,436.86
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,418.91,331.36
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,289.83,194.14
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,111.47,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,22.43,12.92
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,34.13,24.5
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,41.11,31.12
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,47.98,37.36
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,52.17,40.96
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,56.29,44.35
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,64.36,51.08
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,67.27,53.2
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,69.21,54.45
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,71.07,55.61
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,72.03,56.11
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,83.05,65.14
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,94.35,62.62
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,154.74,85.19
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,215.36,125.56
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,276.76,174.63
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,338.2,226.91
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,399.63,279.54
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,459.32,330.01
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,518.29,378.4
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,574.67,423.23
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,629.6,465.34
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,681.96,505.08
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,732.29,542.19
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,778.52,574.29
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,822.12,602.89
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,860.95,627.85
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,896.57,650.49
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,927.09,670.09
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,954.01,687.36
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,974.96,700.33
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,992.03,710.9
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,1001.72,717.47
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,1007.38,721.73
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,1006.21,723.33
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,1001.14,722.71
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,987.17,715.2
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,980.96,712.9
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,953.24,697.53
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,922.25,680.14
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,878.71,653.53
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,832.72,624.83
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,775.61,590.5
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,712.3,549.91
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,624.16,488.93
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,538.08,424.94
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,407.92,321.78
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,282.43,193.06
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,107.27,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,12.24,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,23.29,13.76
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,34.15,24.36
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,40.76,30.58
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,47.29,36.44
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,51.51,40.04
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,60.64,47.79
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,63.28,49.71
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,65.87,51.54
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,67.51,52.53
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,69.09,53.45
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,79.65,62.06
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,81.39,63.19
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,96.21,61.21
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,157.06,85.22
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,218.47,126.79
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,280.65,176.94
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,342.22,229.52
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,403.74,282.52
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,463.64,334.19
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,522.74,384.16
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,579.68,430.42
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,635.19,474.22
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,687.46,515.27
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,737.66,553.87
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,784.17,589.3
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,828.02,621.29
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,867.38,648.8
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,903.55,674.11
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,933.81,695.41
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,960.4,714.34
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,980.87,728.56
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,997.41,740.26
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,1007.15,747.96
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,1012.87,753.18
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,1011.14,754.36
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,1005.48,753.12
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,991.0,744.56
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,984.32,741.54
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,955.99,724.56
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,924.41,705.81
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,879.0,677.34
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,831.22,646.6
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,774.66,608.34
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,711.77,563.76
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,621.4,496.39
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,533.23,426.93
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,404.33,321.74
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,281.36,196.79
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,106.01,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,11.6,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,29.06,18.68
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,46.43,35.03
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,57.99,45.73
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,69.68,56.22
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,70.28,56.55
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,71.84,57.55
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,75.18,60.14
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,78.39,62.57
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,75.26,59.51
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,79.56,62.85
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,125.45,101.38
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,179.65,146.13
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,193.56,145.48
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,231.69,165.83
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,231.95,152.0
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,284.26,184.33
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,344.57,236.63
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,405.82,290.22
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,466.29,343.24
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,526.37,394.78
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,585.21,443.27
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,643.59,489.96
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,698.04,533.21
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,750.59,573.94
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,764.57,581.22
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,756.62,571.71
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,846.7,641.03
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,926.15,697.63
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,959.43,720.38
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,989.08,740.87
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1011.16,756.27
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1029.2,769.07
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,1035.09,773.84
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,1036.75,776.01
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,1035.63,777.27
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,1030.5,775.98
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,1019.27,769.63
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,1004.1,760.79
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,977.04,744.0
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,957.7,733.17
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,917.01,705.84
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,873.64,676.34
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,812.04,635.28
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,749.32,591.46
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,664.28,527.71
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,588.62,467.19
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,460.23,364.7
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,339.2,242.01
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,132.81,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.82,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,29.45,19.31
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.57,30.85
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,54.92,42.98
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.75,54.31
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,78.2,63.24
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,88.17,71.47
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,85.03,68.23
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,81.5,64.68
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,82.61,65.12
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,83.71,65.54
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,81.56,63.37
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,82.79,64.07
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,103.51,62.32
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,164.34,88.53
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,226.64,131.83
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,289.58,182.97
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,352.04,236.27
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,414.05,289.36
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,474.41,340.88
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,533.94,390.5
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,589.85,435.19
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,642.66,475.98
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,694.0,515.19
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,743.35,551.9
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,768.02,566.79
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,772.17,566.77
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,845.49,620.31
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,904.08,660.28
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,897.43,655.27
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,861.54,628.2
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,814.51,595.24
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,745.55,547.33
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,670.72,494.74
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,572.11,424.62
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,704.44,524.55
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,837.54,620.71
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,863.84,638.77
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,877.79,648.97
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,793.99,594.04
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,702.03,532.3
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,765.94,580.09
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,814.82,614.76
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,747.83,571.82
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,680.27,527.5
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,587.97,461.83
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,497.65,393.62
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,372.25,294.42
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,254.34,182.56
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,92.33,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,7.68,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,13.94,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.5,19.51
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,44.7,33.78
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,55.04,43.37
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,65.12,52.44
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,88.5,72.81
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,111.51,92.39
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,95.25,77.8
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,86.11,69.46
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,105.92,85.93
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,123.78,100.44
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,140.65,114.09
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,156.26,126.54
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,191.83,141.39
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,235.54,167.51
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,261.91,182.77
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,307.78,216.83
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,353.87,256.24
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,396.92,292.79
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,443.56,330.45
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,490.97,367.83
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,530.67,398.69
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,569.39,427.92
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,595.05,447.42
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,617.81,464.19
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,557.17,418.8
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,472.08,354.52
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,440.05,331.23
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,404.51,304.89
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,408.27,308.12
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,411.82,311.13
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,347.16,263.23
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,264.5,201.04
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,522.1,399.98
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,737.41,558.42
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,731.38,554.76
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,722.9,550.81
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,831.65,633.78
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,923.26,699.26
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,890.18,678.79
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,854.22,657.0
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,803.77,624.76
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,751.39,590.36
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,683.11,542.77
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,614.28,493.0
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,512.07,415.18
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,420.41,341.95
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,307.85,247.69
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,202.96,148.04
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,66.54,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,9.45,2.45
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,15.64,8.15
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,23.5,15.29
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,31.38,22.35
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,17.71,10.14
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,56.48,44.06
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,107.76,88.08
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,128.19,104.94
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,154.53,126.58
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,137.59,111.68
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,122.96,98.9
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,176.28,136.22
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,215.64,165.42
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,207.02,158.77
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,178.73,136.95
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,212.42,162.73
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,247.07,188.96
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,149.55,113.05
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,43.45,29.17
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,47.25,32.13
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,51.04,35.06
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,174.48,132.0
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,298.83,227.12
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,409.34,310.59
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,533.01,401.8
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,702.85,532.28
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,871.79,657.61
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,898.34,675.84
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,921.38,692.57
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,842.05,635.47
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,727.46,550.21
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,851.63,645.77
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,957.42,722.72
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,958.89,726.11
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,948.76,722.3
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,929.37,710.78
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,906.59,696.99
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,872.05,675.31
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,834.69,651.47
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,786.61,618.53
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,736.51,583.58
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,666.95,533.36
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,592.19,477.99
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,504.73,410.45
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,420.29,342.04
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,306.11,246.1
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,182.53,134.14
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,64.55,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.09,4.22
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.15,22.58
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.23,36.52
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,58.45,45.88
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,68.42,54.7
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,49.99,38.41
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,39.7,29.22
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,49.29,37.39
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,58.9,45.47
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,78.21,61.61
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,96.38,76.51
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,94.78,74.75
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,93.06,72.92
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,121.83,92.18
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,150.72,114.42
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,168.41,127.63
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,186.68,141.26
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,194.55,146.88
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,202.56,152.64
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,245.97,185.7
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,284.16,214.58
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,293.58,221.69
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,302.97,228.8
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,246.47,186.38
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,184.1,138.87
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,288.35,219.14
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,396.37,300.57
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,378.95,287.82
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,359.77,273.94
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,375.81,286.34
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,392.49,299.16
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,673.44,517.35
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,927.02,704.19
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,778.49,594.51
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,591.71,453.32
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,487.46,375.82
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,358.89,277.51
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,324.1,251.68
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,288.38,224.65
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,218.42,170.5
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,169.42,131.92
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,160.1,125.08
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,150.95,118.28
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,362.59,295.33
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,529.87,431.11
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,434.68,353.74
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,327.72,265.83
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,228.63,182.27
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,117.07,84.49
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,41.37,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.6
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,5.06
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,10.21
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,15.3
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,63.43,49.59
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,101.44,81.96
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,99.71,80.0
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,101.95,81.43
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,139.05,111.82
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,175.04,140.61
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,187.85,150.24
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,200.01,159.29
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,156.3,107.06
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,181.45,105.34
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,259.18,172.53
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,321.36,229.53
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,344.36,240.37
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,410.58,287.72
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,465.96,333.75
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,520.91,378.13
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,574.66,419.46
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,627.93,458.9
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,677.58,495.44
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,725.51,529.64
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,770.81,560.61
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,814.04,588.6
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,851.95,612.93
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,886.94,635.24
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,917.78,655.23
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,945.3,673.15
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,965.38,685.94
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,981.74,696.53
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,990.94,703.31
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,996.28,707.91
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,993.81,708.72
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,999.6,715.0
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,988.57,709.32
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,973.8,701.58
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,945.58,685.56
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,914.2,667.51
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,872.59,641.26
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,828.55,613.05
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,772.31,577.66
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,709.75,536.45
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,624.0,475.8
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,540.2,413.38
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,416.88,318.99
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,301.81,218.48
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,114.12,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.34,7.61
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.57,22.6
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,45.53,34.7
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,54.44,43.03
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,65.23,52.76
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,43.01,32.85
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,28.91,20.15
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,58.47,46.11
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,86.61,70.36
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,133.66,110.17
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,166.34,136.89
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,173.02,142.0
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,167.97,137.35
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,141.18,109.22
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,111.3,84.96
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,96.71,72.93
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,81.6,60.54
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,120.3,91.1
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,159.08,121.28
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,238.37,182.54
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,324.58,247.98
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,279.19,213.05
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,229.99,175.21
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,211.52,161.14
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,192.31,146.38
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,229.49,174.84
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,267.68,203.66
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,174.8,132.38
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,80.48,58.52
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,250.89,192.43
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,430.2,327.69
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,416.55,317.41
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,401.88,307.07
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,364.51,279.52
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,325.57,250.49
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,308.61,238.22
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,291.09,225.41
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,164.65,127.06
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,64.0,46.42
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,81.58,61.03
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,101.36,77.46
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,54.72,39.58
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,3.96
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.62
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.26
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,178.52,147.94
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,347.94,285.92
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,248.5,200.93
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,152.93,114.79
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,73.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
