Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.8,1.12
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,12.33,5.29
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,18.11,10.56
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,23.91,15.79
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,27.65,19.06
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,31.39,22.27
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,45.13,34.21
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,58.91,46.01
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,100.91,81.92
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,139.66,114.31
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,125.23,101.69
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,109.78,88.37
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,155.01,120.14
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,200.42,154.92
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,183.99,141.76
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,165.42,127.15
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,217.39,167.18
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,260.6,199.72
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,296.62,226.47
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,335.08,254.86
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,283.33,215.55
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,226.87,172.41
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,160.27,121.22
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,91.17,67.1
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,124.31,93.19
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,158.07,119.37
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,152.43,115.0
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,146.63,110.57
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,364.79,279.49
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,581.21,437.94
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,513.23,387.22
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,422.63,320.66
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,347.14,265.0
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,252.14,193.1
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,658.4,507.84
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,992.53,737.0
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,805.97,609.45
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,600.75,460.75
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,764.37,587.56
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,899.29,682.14
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,855.56,652.79
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,815.98,627.62
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,754.05,585.77
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,691.53,542.14
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,605.85,479.4
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,522.06,414.89
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,404.35,321.93
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,294.18,224.15
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,145.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.34,10.56
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,31.18,21.56
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,40.83,30.64
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,46.33,35.77
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,51.76,40.6
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,64.8,52.0
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,92.45,75.95
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,109.66,90.4
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,126.64,104.43
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,131.88,108.07
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,136.96,111.54
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,176.48,143.92
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,197.5,160.45
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,203.26,156.18
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,222.63,170.57
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,253.09,191.85
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,302.39,227.65
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,347.08,257.56
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,408.39,301.52
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,455.09,335.46
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,539.82,400.49
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,593.91,443.22
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,645.65,482.84
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,695.39,520.6
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,743.2,555.96
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,786.98,586.83
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,828.23,614.05
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,865.14,638.43
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,898.98,660.65
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,927.81,679.91
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,953.17,696.97
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,972.16,709.51
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,987.38,719.75
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,995.37,725.97
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,999.47,729.93
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,996.79,731.14
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,1002.62,738.18
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,987.32,730.07
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,968.4,719.89
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,938.99,703.69
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,906.46,685.32
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,862.11,657.71
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,822.2,632.68
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,760.59,592.32
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,698.32,549.96
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,612.83,487.18
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,529.11,422.54
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,410.99,328.91
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,300.05,230.81
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,146.08,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,12.38,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.43,11.94
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,35.24,25.13
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,47.8,36.7
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,46.59,35.87
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,48.03,37.14
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,65.56,52.34
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,82.51,66.69
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,115.72,94.82
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,139.97,114.78
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,164.38,134.53
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,177.9,144.96
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,191.15,155.07
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,203.87,164.66
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,163.18,109.71
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,185.52,106.73
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,243.34,150.56
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,308.94,204.59
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,365.87,253.2
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,423.19,301.84
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,479.47,349.39
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,535.11,395.22
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,587.77,436.93
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,638.84,476.18
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,687.3,512.26
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,733.9,546.04
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,776.96,576.8
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,817.63,604.48
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,853.28,629.04
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,885.92,651.6
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,913.18,670.66
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,937.01,687.57
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,954.5,700.12
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,968.29,710.42
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,976.36,717.46
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,993.16,730.52
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,989.48,730.95
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,982.0,729.2
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,963.33,718.99
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,941.16,706.54
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,910.37,689.28
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,883.41,674.54
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,836.4,644.13
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,787.52,611.87
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,723.95,569.3
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,659.83,524.68
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,572.52,459.32
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,487.06,392.29
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,369.31,297.27
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,265.03,204.5
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,131.27,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,23.4,12.9
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,41.13,29.96
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,58.42,45.68
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,71.33,57.28
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,81.82,66.42
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,73.77,59.16
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,72.21,57.51
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,79.51,63.48
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,86.75,69.3
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,99.5,79.77
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,112.11,89.99
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,136.78,110.19
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,160.76,129.55
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,151.64,115.93
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,141.45,107.42
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,139.87,105.73
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,138.16,104.0
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,145.11,109.09
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,152.23,114.31
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,182.8,137.92
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,213.99,161.87
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,179.26,134.81
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,142.99,106.54
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,186.48,140.17
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,230.87,174.19
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,238.45,179.99
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,246.14,185.95
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,191.05,143.8
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,134.78,100.32
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,164.0,123.23
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,193.99,146.62
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,184.28,139.53
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,174.36,132.3
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,174.19,132.39
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,174.09,132.55
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,154.99,117.98
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,135.69,103.12
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,133.58,101.73
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,131.66,100.5
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,118.89,90.79
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,106.04,80.93
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,188.87,150.0
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,267.52,214.9
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,231.78,186.78
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,195.72,157.97
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,307.49,252.13
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,392.12,320.58
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,272.7,220.7
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,177.06,135.95
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,86.93,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.84,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.25
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,18.54,10.29
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,29.73,20.29
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,43.04,32.1
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,55.98,43.44
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,52.61,40.33
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,48.86,36.87
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,91.43,73.14
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,130.3,105.54
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,74.05,57.53
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.1,2.11
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,119.43,95.1
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,204.93,165.16
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,230.99,174.35
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,237.77,179.85
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,277.44,204.59
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,334.23,243.9
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,370.3,272.91
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,407.54,302.89
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,347.96,262.12
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,267.36,202.62
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,277.16,210.18
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,287.15,217.73
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,306.69,232.45
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,328.82,249.07
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,256.45,194.43
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,183.26,138.47
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,223.76,169.86
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,265.43,201.77
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,251.6,191.34
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,237.35,180.69
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,140.34,105.94
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,45.04,30.55
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,227.52,176.25
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,426.25,328.72
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,388.39,300.75
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,349.22,272.05
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,228.19,178.24
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,100.81,76.34
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,227.19,180.92
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,376.17,301.08
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,169.25,135.7
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,10.68,3.69
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,16.46,8.95
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,23.08,14.91
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,29.72,20.77
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,29.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,49.7,38.07
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,48.05,36.47
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,46.41,34.9
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,28.56,19.21
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,10.75,3.67
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,12.84,5.43
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,14.92,7.17
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,60.37,43.63
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,104.43,78.81
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,198.59,151.41
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,296.16,225.07
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,335.86,253.59
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,370.7,278.82
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,340.8,257.85
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,290.87,220.92
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,415.91,314.85
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,571.06,428.22
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,443.51,335.18
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,283.79,214.52
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,268.76,203.77
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,253.01,192.0
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,247.68,188.09
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,242.09,183.98
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,343.95,261.69
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,443.21,335.39
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,349.03,265.22
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,237.83,181.19
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,239.57,183.09
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,241.51,184.86
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,141.16,107.45
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,45.72,31.52
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,27.79,17.08
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.93,2.51
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,74.25,55.25
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,149.02,115.64
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,133.69,103.54
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,118.38,91.54
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,100.6,77.59
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,82.58,63.14
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,64.81,48.6
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,46.61,33.38
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,31.01,20.09
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,17.32,8.23
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,14.24,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,27.94,17.39
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,42.24,31.0
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.58,44.01
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,66.05,52.58
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,81.21,65.85
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,80.03,64.54
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,78.3,62.7
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,107.29,87.15
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,135.21,110.17
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,136.04,110.17
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,136.55,109.99
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,152.6,122.91
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,168.41,135.48
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,145.73,111.0
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,120.03,90.52
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,167.74,127.18
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,215.77,163.27
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,288.15,214.99
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,389.89,288.11
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,283.28,211.62
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,157.88,117.99
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,161.94,121.16
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,166.08,124.09
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,215.93,161.96
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,266.88,200.03
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,287.76,215.44
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,309.28,231.39
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,235.33,176.43
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,159.58,119.21
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,174.46,130.94
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,189.67,142.71
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,409.03,310.23
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,617.71,460.95
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,597.28,446.05
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,574.99,431.48
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,446.25,339.18
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,292.82,224.52
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,172.6,132.66
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,76.56,56.44
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,101.74,77.01
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,129.62,99.63
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,188.4,148.15
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,237.75,188.71
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,205.28,163.35
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,172.47,137.41
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,309.05,251.36
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,417.41,336.79
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,315.96,252.95
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,203.01,157.42
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,100.77,28.79
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,14.33,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,27.61,17.27
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,46.54,34.73
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,64.99,51.37
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,73.44,59.01
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,82.73,67.09
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,94.34,76.79
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,100.91,81.95
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,113.53,92.14
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,125.35,101.48
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,150.98,122.14
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,168.45,135.73
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,181.21,145.65
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,207.87,166.71
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,226.68,164.49
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,263.95,188.37
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,299.59,215.59
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,334.5,243.24
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,366.78,262.36
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,430.74,308.49
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,482.86,350.86
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,534.88,392.02
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,585.84,430.66
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,635.59,467.57
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,682.43,501.93
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,727.61,534.26
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,768.68,563.1
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,807.46,589.16
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,772.5,561.96
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,699.6,508.55
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,701.82,511.47
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,701.53,511.93
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,561.95,415.29
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,411.23,307.2
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,340.21,256.67
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,250.05,189.82
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,260.84,199.13
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,292.73,223.92
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,381.7,294.01
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,494.06,379.3
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,708.63,540.76
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,878.47,659.03
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,832.95,629.3
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,785.56,600.03
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,724.43,559.36
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,662.77,517.0
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,579.51,457.29
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,497.98,395.85
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,388.96,310.12
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,283.55,220.75
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,144.18,53.74
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.16,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,12.34,4.69
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,23.1,14.47
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,33.89,24.15
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,46.79,35.61
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,59.16,46.41
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,40.53,29.96
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,21.46,13.17
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,28.11,18.86
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,34.77,24.46
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,52.7,39.61
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,70.7,54.57
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,116.78,92.77
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,159.8,127.62
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,199.89,146.64
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,266.34,188.37
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,275.25,185.51
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,318.76,213.58
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,373.69,259.49
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,429.42,305.35
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,484.04,350.0
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,538.28,393.14
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,589.26,433.25
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,640.68,472.76
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,688.0,508.41
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,733.61,542.16
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,743.58,545.58
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,729.91,532.33
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,703.34,515.19
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,674.83,496.11
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,811.44,597.86
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,927.55,678.93
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,956.29,697.79
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,969.2,707.39
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,975.86,713.26
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,978.75,716.92
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,973.41,714.93
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,964.38,710.77
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,721.98,546.29
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,439.68,337.21
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,676.5,521.61
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,869.33,659.31
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,824.38,628.43
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,777.55,598.07
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,714.93,556.4
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,651.8,512.96
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,568.67,452.6
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,487.2,390.49
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,375.07,301.17
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,276.07,216.12
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,141.87,61.15
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.93,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,26.17,16.63
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,33.81,24.1
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,41.34,31.03
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,46.13,35.37
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,50.85,39.45
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,59.38,46.65
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,63.23,49.63
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,65.31,51.12
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,67.32,52.53
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,69.08,53.6
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,70.7,54.56
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,82.0,63.88
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,91.46,71.59
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,149.49,82.18
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,208.73,120.8
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,268.34,168.23
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,328.55,219.56
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,387.99,270.72
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,447.18,320.94
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,504.55,369.12
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,561.06,415.27
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,615.24,457.65
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,668.03,497.66
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,717.61,535.04
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,765.19,570.08
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,809.12,601.3
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,850.45,629.03
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,887.25,653.25
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,920.93,675.26
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,948.64,693.72
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,972.75,709.91
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,991.25,722.12
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,1005.95,732.0
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,1013.89,738.18
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,1017.96,742.11
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,1014.59,740.45
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,1007.44,736.56
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,992.01,728.03
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,985.05,725.25
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,956.53,708.7
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,924.93,690.2
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,882.41,662.89
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,837.6,633.74
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,783.88,599.62
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,723.98,559.87
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,643.83,503.12
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,565.22,444.63
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,453.72,359.43
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,348.52,272.33
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,180.69,88.57
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
