Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.71,0.27
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.74,18.02
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,36.13,26.08
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,44.37,33.6
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,49.39,38.11
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,54.32,42.35
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,57.47,44.89
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,66.04,52.05
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,68.35,53.6
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,70.56,55.04
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,72.15,55.95
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,73.62,56.75
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,74.24,57.08
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,96.54,63.65
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,154.3,85.36
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,213.22,124.0
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,271.55,170.1
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,330.4,219.71
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,389.22,269.57
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,447.71,318.35
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,504.11,364.79
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,559.67,409.21
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,613.03,450.68
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,665.02,489.91
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,713.79,525.81
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,760.62,559.45
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,803.89,588.92
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,844.61,614.79
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,880.87,638.82
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,914.07,660.86
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,941.37,679.16
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,965.13,695.32
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,983.85,710.37
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,998.84,723.3
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,1007.17,730.76
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,1011.69,736.01
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,1008.38,735.91
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,1013.93,741.8
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,998.45,734.61
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,979.36,725.28
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,949.86,709.11
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,917.29,690.82
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,873.99,663.63
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,834.95,639.03
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,774.55,599.99
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,713.44,559.09
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,629.98,498.74
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,548.17,436.76
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,437.9,350.66
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,333.69,263.29
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,175.29,93.49
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,15.69,2.53
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,30.37,20.24
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,48.16,36.52
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,65.6,52.22
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,79.98,64.91
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,95.25,78.05
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,112.92,92.95
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,127.45,104.88
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,118.5,96.84
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,112.64,91.5
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,121.57,98.56
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,130.42,105.47
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,147.3,119.01
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,164.32,126.63
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,175.19,134.31
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,186.35,142.33
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,216.59,165.41
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,247.74,189.08
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,310.17,234.59
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,383.0,288.06
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,437.4,328.5
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,493.32,370.73
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,504.8,380.18
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,515.1,388.1
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,535.59,403.47
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,555.48,418.15
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,572.1,429.78
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,587.84,440.67
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,646.49,484.27
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,701.67,524.97
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,612.47,459.91
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,511.44,385.33
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,609.96,460.27
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,714.04,536.82
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,845.02,635.09
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,956.83,714.54
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,958.63,716.38
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,949.28,711.73
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,931.66,701.69
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,910.79,689.56
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,878.83,670.83
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,844.18,650.08
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,798.36,619.86
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,750.63,587.79
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,687.97,544.43
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,617.28,493.73
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,538.24,433.81
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,461.51,373.23
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,359.01,289.79
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,262.88,207.09
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,139.28,77.74
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.26,3.81
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,32.18,21.45
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,42.89,31.4
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,53.39,40.84
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,62.57,48.86
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,69.06,54.33
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,99.04,79.71
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,128.98,104.55
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,101.91,81.17
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,82.78,64.66
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,119.63,95.04
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,181.74,145.51
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,120.01,94.46
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,109.34,71.29
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,162.02,93.62
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,216.46,130.31
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,291.15,198.34
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,351.52,254.22
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,389.83,284.16
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,429.37,314.81
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,470.57,345.92
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,543.85,402.72
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,594.35,442.37
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,645.94,481.87
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,692.33,517.09
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,736.94,550.27
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,777.45,578.88
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,815.44,603.85
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,849.88,627.16
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,881.43,648.46
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,906.38,665.3
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,927.92,679.95
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,943.63,690.82
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,968.61,707.98
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,973.75,712.34
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,975.13,714.54
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,969.49,713.15
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,960.21,709.53
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,939.47,697.27
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,922.92,687.99
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,891.26,667.94
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,856.9,646.07
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,811.06,616.31
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,763.38,584.83
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,701.1,542.84
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,638.25,499.16
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,548.14,433.32
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,469.76,373.57
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,366.65,291.74
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,270.01,210.15
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,143.09,83.08
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,16.98,5.11
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,33.55,22.67
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,47.0,34.97
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.06,46.63
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,71.88,57.03
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,90.09,72.71
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,107.32,87.12
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,129.18,105.18
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,136.76,110.94
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,148.84,120.4
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,122.43,97.75
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,100.48,78.98
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,100.73,78.96
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,117.38,77.51
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,167.76,100.02
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,220.55,136.08
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,274.31,179.4
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,335.51,230.92
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,389.26,277.04
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,443.13,322.68
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,494.83,366.4
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,546.23,408.91
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,595.75,448.23
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,644.84,486.21
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,661.48,497.5
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,665.56,498.14
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,628.99,469.79
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,576.99,429.69
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,614.96,458.46
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,664.71,495.1
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,578.46,432.2
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,480.75,359.98
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,389.96,293.29
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,279.4,210.34
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,444.9,337.19
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,582.14,439.86
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,759.37,575.09
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,905.24,684.6
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,798.32,607.87
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,677.56,520.16
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,724.44,558.01
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,746.48,577.61
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,554.82,435.21
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,370.95,293.18
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,321.73,256.02
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,255.76,204.42
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,283.1,227.93
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,289.96,234.13
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,206.72,165.07
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,122.86,94.15
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,61.03,34.04
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.42,6.34
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.5,24.11
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,44.49,33.63
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,52.08,40.75
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,57.55,45.65
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,62.9,50.24
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,63.99,50.95
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,71.27,57.0
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,73.4,58.38
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,75.44,59.67
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,75.59,59.33
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,75.75,59.01
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,86.83,67.88
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,109.34,67.14
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,167.82,92.68
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,227.75,133.5
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,288.13,181.82
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,348.96,232.95
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,408.85,283.64
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,468.55,333.19
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,526.25,380.7
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,582.95,426.07
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,637.49,467.62
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,690.71,506.85
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,740.59,543.58
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,788.4,577.97
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,832.41,608.12
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,873.75,635.24
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,910.56,658.85
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,944.13,680.25
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,972.5,698.7
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,997.24,714.92
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,1015.87,726.34
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,1030.63,735.39
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,1038.09,740.55
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,1041.62,743.47
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,1038.6,742.09
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,1031.74,738.35
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,1015.18,727.83
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,1007.19,722.87
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,979.33,705.34
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,948.33,686.0
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,903.66,658.6
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,856.73,629.48
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,803.22,595.8
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,743.22,556.68
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,660.23,499.1
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,578.85,440.24
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,468.19,359.62
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,363.43,277.48
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,193.4,121.78
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.04,6.71
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,33.8,23.6
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.81,32.94
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,55.79,43.7
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,61.36,48.63
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,66.8,53.23
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,70.03,55.66
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,73.16,57.92
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,75.27,59.38
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,77.25,60.72
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,85.46,67.18
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,85.98,67.11
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,86.28,67.02
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,108.98,66.79
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,163.92,92.3
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,220.53,131.76
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,277.72,178.24
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,341.74,232.38
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,397.88,280.56
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,453.8,327.84
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,507.55,372.99
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,560.56,416.4
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,611.08,456.02
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,660.17,493.44
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,706.63,528.68
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,751.34,561.88
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,790.04,589.08
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,825.97,612.91
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,869.31,642.25
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,899.53,662.54
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,921.02,677.04
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,938.62,689.07
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,952.6,698.8
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,962.86,706.21
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,965.41,708.68
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,956.83,703.97
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,835.9,622.61
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,699.76,526.3
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,611.87,463.92
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,500.8,383.03
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,356.83,276.08
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,215.34,166.44
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,237.42,185.09
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,240.31,188.51
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,205.45,161.55
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,170.61,134.1
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,235.87,189.01
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,281.02,226.29
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,201.6,160.69
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,121.13,93.02
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,64.77,39.1
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,21.14,9.78
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,37.45,26.07
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,54.63,41.47
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,71.3,56.15
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,87.82,70.36
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,106.36,85.96
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,113.21,91.33
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,122.47,98.63
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,111.84,89.15
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,103.44,81.64
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,141.49,112.71
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,177.61,141.65
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,184.03,146.4
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,191.58,145.18
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,151.1,113.2
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,104.54,76.87
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,132.19,98.12
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,160.27,119.54
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,157.94,117.38
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,155.46,115.17
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,228.87,170.89
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,296.39,221.32
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,220.54,164.37
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,132.84,97.62
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,119.34,87.27
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,105.44,76.5
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,105.19,76.33
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,104.92,76.14
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,335.26,252.59
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,569.17,422.88
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,477.76,355.87
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,391.95,292.63
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,544.36,407.52
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,705.09,523.76
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,694.93,516.68
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,682.62,509.0
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,662.99,496.96
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,641.31,483.47
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,510.38,388.39
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,378.13,289.57
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,346.2,266.11
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,314.49,242.26
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,390.85,304.48
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,462.15,361.48
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,367.9,289.78
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,281.84,222.71
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,272.62,216.6
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,243.85,194.23
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,168.58,132.71
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,77.28,57.36
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,37.88,21.13
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,3.26,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,7.68,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.32,11.56
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,37.32,26.85
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,47.92,36.82
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.32,46.32
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,65.45,52.53
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,74.04,59.79
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,76.93,61.88
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,79.77,63.85
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,105.79,85.78
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,129.43,105.29
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,106.62,85.45
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,91.61,72.38
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,91.65,72.05
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,118.38,72.86
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,171.19,98.13
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,226.49,137.09
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,283.92,184.12
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,348.07,238.35
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,403.95,285.86
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,460.16,332.62
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,515.05,376.78
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,569.27,418.56
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,621.08,456.99
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,671.88,492.99
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,720.06,527.29
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,766.49,559.29
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,809.01,586.17
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,849.19,609.54
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,884.72,632.04
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,917.23,652.58
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,945.18,670.98
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,969.73,687.37
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,987.93,698.43
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,1002.45,707.34
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,1011.23,713.7
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,1016.23,717.98
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,1013.51,716.87
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,1007.1,713.74
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,1005.91,714.06
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,988.51,704.42
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,960.17,689.59
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,928.77,672.85
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,887.92,648.57
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,844.73,622.47
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,792.6,591.0
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,733.81,553.88
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,656.83,502.91
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,581.08,449.86
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,475.2,371.9
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,374.65,292.29
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,234.44,161.73
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,54.05,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.64,11.27
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.54,24.27
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,44.13,33.22
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,55.41,43.39
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,60.97,48.28
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,66.38,52.84
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,95.11,77.54
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,128.51,105.75
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,141.53,116.16
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,150.98,123.45
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,174.37,142.31
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,199.85,162.62
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,189.45,153.53
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,193.23,149.06
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,172.08,131.73
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,147.74,112.3
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,196.96,150.4
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,246.74,188.46
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,248.33,189.16
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,249.51,189.66
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,273.87,208.14
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,299.0,227.11
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,391.6,296.47
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,505.67,380.24
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,435.68,328.49
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,352.03,265.78
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,337.19,255.0
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,314.24,237.92
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,385.63,292.61
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,454.09,344.51
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,706.01,538.38
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,933.5,703.64
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,948.51,713.23
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,959.9,721.91
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,917.38,693.86
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,854.35,648.39
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,844.4,644.71
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,831.29,638.58
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,760.65,587.93
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,668.01,520.92
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,631.44,495.56
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,593.15,468.44
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,542.59,431.69
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,491.21,393.78
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,438.03,353.93
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,366.42,298.8
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,311.23,255.14
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,256.71,210.53
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,247.5,201.97
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,219.29,176.07
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,130.43,91.31
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,15.21,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.56,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,9.45,1.95
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,16.47,8.85
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,26.41,17.99
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,36.37,27.07
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,47.61,37.21
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,58.76,47.12
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,87.2,72.1
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,114.52,95.65
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,124.32,103.8
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,134.02,111.81
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,145.66,121.45
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,157.18,130.91
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,108.42,88.67
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,53.26,38.87
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,41.19,28.69
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,29.13,18.56
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,68.9,51.34
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,107.29,82.61
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,82.03,61.87
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,56.05,40.56
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,57.78,41.94
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,59.45,43.26
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,59.87,43.58
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,60.31,43.92
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,172.11,134.53
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,287.28,225.67
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,287.63,225.36
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,289.85,226.77
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,416.36,326.21
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,555.67,432.57
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,492.95,383.92
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,437.51,340.88
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,328.55,257.34
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,204.99,160.24
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,335.38,264.72
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,461.86,363.17
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,370.38,292.11
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,257.53,203.41
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,164.45,129.48
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,74.91,56.46
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,90.03,69.19
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,106.42,82.95
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,176.28,141.84
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,241.83,196.52
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,213.02,173.67
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,183.9,150.33
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,369.35,308.56
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,529.47,435.17
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,422.34,346.82
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,328.11,266.31
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,208.65,152.71
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,45.73,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
