Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.26,1.11
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,33.07,22.25
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,52.03,39.59
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,69.05,54.86
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,86.18,69.88
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,99.68,81.39
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,112.75,92.23
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,122.62,100.12
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,132.11,107.53
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,133.03,107.67
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,138.31,111.46
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,165.83,133.29
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,195.53,156.4
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,173.71,138.22
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,188.53,126.28
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,231.02,151.41
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,276.36,184.26
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,319.71,218.67
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,367.39,257.1
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,414.09,294.59
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,462.56,332.68
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,490.22,356.25
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,502.52,366.23
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,535.41,389.36
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,568.98,412.32
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,572.02,414.1
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,570.81,412.74
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,543.03,393.32
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,503.39,365.49
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,593.76,430.41
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,693.29,499.16
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,640.3,462.23
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,593.09,429.66
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,645.42,468.21
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,716.7,517.99
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,826.75,595.58
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,926.94,664.84
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,916.11,658.8
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,901.93,651.92
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,870.95,633.74
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,844.76,618.54
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,809.31,596.54
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,771.86,573.07
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,723.87,542.14
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,674.73,509.94
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,613.46,468.9
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,532.98,413.29
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,461.23,361.63
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,391.46,309.26
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,307.8,244.08
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,227.49,178.79
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,146.12,109.84
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,42.64,8.84
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,16.11,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,15.65,2.97
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,32.07,21.24
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,48.27,35.91
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,64.7,50.46
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,80.78,64.39
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,91.26,73.19
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,103.29,83.05
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,124.59,100.46
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,141.14,113.56
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,154.75,124.3
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,176.52,141.58
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,190.18,151.79
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,203.39,161.55
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,212.23,168.04
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,230.14,171.79
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,239.55,177.99
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,246.68,183.17
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,280.52,207.78
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,317.3,234.51
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,306.25,226.83
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,291.17,216.14
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,276.59,205.43
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,249.15,185.13
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,251.9,187.11
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,254.6,188.89
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,195.02,144.94
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,133.31,98.61
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,108.03,79.34
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,82.29,59.37
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,59.58,41.75
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,36.85,23.87
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,47.31,32.24
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,73.75,53.39
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,89.91,66.36
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,86.42,63.69
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,82.9,61.03
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,49.98,34.89
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,17.44,8.61
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,35.3,23.27
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,53.19,37.93
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,43.15,29.84
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,33.13,21.73
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,37.68,25.59
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,42.22,29.46
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,36.38,24.79
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,30.56,20.06
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,212.28,174.92
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,377.56,308.29
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,295.85,241.29
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,216.9,175.02
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,131.36,101.17
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,52.23,16.03
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,19.63,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.79
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,29.51,19.73
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,46.05,35.05
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,62.0,49.66
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,78.25,64.29
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,93.56,77.64
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,110.32,91.96
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,127.49,106.33
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,140.61,116.98
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,156.72,130.26
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,172.38,143.02
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,187.85,155.23
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,202.81,166.88
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,204.86,167.74
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,236.76,179.51
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,265.9,199.43
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,296.26,221.79
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,308.32,232.61
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,327.38,248.39
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,368.38,277.63
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,430.48,323.07
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,393.89,297.44
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,351.59,266.42
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,320.36,243.3
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,287.77,218.82
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,302.52,230.04
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,317.69,241.4
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,320.85,243.29
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,323.9,245.15
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,328.54,248.79
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,344.56,260.89
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,292.17,221.91
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,250.03,190.38
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,386.38,294.73
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,536.98,405.14
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,555.53,419.16
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,573.73,433.83
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,545.74,415.21
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,516.28,395.58
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,440.67,340.67
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,385.71,300.07
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,427.3,333.9
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,445.4,349.79
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,220.82,176.07
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.6,0.0
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.35,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.11,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.29,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.05,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.64,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.82,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.97,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,11.53,1.54
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,26.62,16.98
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,41.13,30.23
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,57.99,45.37
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,74.68,60.16
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,86.12,70.12
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,97.46,79.78
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,112.53,92.32
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,127.46,104.53
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,146.89,120.36
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,156.32,127.58
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,130.96,105.69
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,91.52,72.13
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,104.28,82.65
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,117.19,89.06
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,133.67,101.59
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,150.67,114.39
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,173.21,131.47
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,196.24,148.76
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,210.94,159.56
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,225.96,170.54
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,282.83,213.24
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,349.67,262.67
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,373.4,279.35
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,398.41,296.95
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,430.51,320.51
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,464.62,345.43
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,434.33,322.84
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,400.53,297.8
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,383.68,285.94
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,365.29,272.81
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,398.56,297.98
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,433.36,324.05
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,432.49,323.99
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,431.26,323.87
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,427.64,322.11
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,423.66,320.15
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,505.95,384.01
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,568.08,432.71
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,570.91,436.97
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,572.02,440.38
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,617.85,478.15
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,637.49,497.15
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,559.87,440.06
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,483.05,382.65
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,597.21,476.07
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,688.19,547.34
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,625.33,501.63
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,562.64,454.9
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,470.37,382.15
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,377.88,305.98
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,271.3,213.57
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,159.99,76.94
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,56.48,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.79
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,23.13,14.11
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,36.08,25.97
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,51.67,39.94
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,67.09,53.53
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,54.7,42.56
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,39.7,29.25
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,65.97,51.9
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,90.18,72.37
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,101.06,81.17
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,111.84,89.79
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,160.85,130.17
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,195.44,157.84
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,186.75,150.22
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,176.12,134.66
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,155.46,118.0
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,132.62,99.83
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,171.11,129.57
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,210.02,159.27
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,256.35,193.78
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,313.76,236.16
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,306.66,230.76
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,304.61,229.25
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,343.15,257.91
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,391.31,293.28
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,476.16,355.98
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,571.95,425.28
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,618.15,457.79
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,666.56,491.78
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,776.66,574.29
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,881.33,649.75
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,905.0,665.09
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,925.34,678.98
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,940.39,689.49
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,951.99,697.9
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,958.57,703.6
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,961.64,707.2
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,955.24,704.34
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,953.3,704.68
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,767.09,577.9
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,547.05,417.62
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,589.17,453.16
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,605.58,469.15
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,562.22,438.9
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,517.7,407.6
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,473.61,376.46
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,428.93,344.04
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,376.48,303.87
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,324.28,262.66
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,262.16,212.23
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,201.4,161.16
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,116.06,88.55
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,32.37,12.24
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,13.29,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.02,3.87
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,30.69,20.77
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,46.86,35.66
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,62.08,49.57
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,77.64,63.52
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,93.14,76.99
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,108.34,89.89
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,128.19,106.56
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,141.47,117.32
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,132.66,109.33
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,121.14,99.11
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,155.99,128.06
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,203.97,167.33
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,198.84,162.2
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,212.19,164.22
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,203.25,156.53
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,192.26,147.61
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,201.37,154.48
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,210.68,161.53
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,193.31,147.68
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,174.8,133.01
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,184.02,139.88
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,193.47,146.84
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,296.73,225.19
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,407.63,306.68
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,417.83,313.9
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,428.23,321.7
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,307.81,232.38
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,175.48,131.77
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,220.62,166.65
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,266.9,201.71
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,385.59,291.26
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,501.49,376.25
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,367.96,278.83
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,218.48,166.2
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,285.89,218.69
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,344.09,263.2
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,315.98,242.79
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,267.33,206.62
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,177.26,136.78
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,89.77,67.17
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,151.44,117.73
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,219.34,172.88
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,176.76,138.93
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,134.14,104.6
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,117.02,91.26
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,99.76,77.54
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,326.68,270.51
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,514.35,422.05
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,424.32,348.68
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,338.82,276.69
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,236.37,187.6
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,114.88,62.99
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,40.2,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,10.7,3.94
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,17.31,9.83
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,13.44
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,25.62,17.01
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,28.96,19.86
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,32.31,22.7
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,43.99,32.78
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,55.7,42.8
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,56.17,43.06
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,56.63,41.29
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,87.21,66.08
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,116.59,89.5
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,127.73,98.13
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,139.25,107.05
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,206.28,159.16
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,273.55,209.71
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,333.4,254.11
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,407.59,308.45
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,512.13,386.9
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,658.57,494.13
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,659.6,491.08
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,648.79,479.59
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,670.87,494.49
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,691.25,507.63
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,534.05,397.26
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,356.17,267.18
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,315.17,237.8
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,284.82,215.22
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,276.87,209.71
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,268.71,203.94
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,271.66,206.2
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,274.83,208.6
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,251.58,191.58
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,227.96,174.18
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,233.64,179.32
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,239.83,184.82
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,229.03,177.59
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,218.22,170.33
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,389.46,309.07
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,537.06,424.76
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,495.01,394.54
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,452.05,364.03
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,520.29,420.69
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,565.96,456.53
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,475.86,385.82
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,385.38,312.3
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,277.26,220.0
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,168.13,99.14
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,58.45,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,10.67,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.37,8.26
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.76,21.01
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.98,31.47
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.75,21.75
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,23.08,14.93
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,28.11
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,53.03,41.11
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,80.74,64.86
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,106.84,86.7
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,122.2,99.09
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,137.38,111.18
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,168.52,136.24
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,184.24,148.29
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,203.96,163.47
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,231.7,174.76
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,244.43,183.55
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,255.8,191.91
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,306.56,227.72
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,352.72,260.46
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,385.84,279.5
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,470.93,341.07
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,522.35,382.61
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,573.1,422.62
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,621.97,459.6
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,670.1,494.99
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,715.14,527.86
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,758.66,558.93
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,797.8,584.51
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,834.68,607.48
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,868.18,629.25
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,898.82,649.13
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,922.78,664.72
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,943.38,678.26
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,959.63,689.15
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,972.4,697.99
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,979.68,704.15
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,983.4,708.27
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,992.41,715.98
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,984.66,713.1
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,968.38,705.03
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,948.83,694.97
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,921.41,680.59
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,891.16,664.26
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,857.02,644.29
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,814.81,618.44
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,760.79,583.8
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,705.9,547.62
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,635.86,498.14
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,566.6,447.41
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,476.92,380.13
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,385.96,308.3
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,278.41,218.22
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,171.55,104.04
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,59.24,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,19.39,8.2
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,36.99,25.72
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,54.52,41.57
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,47.91,36.19
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,39.69,29.09
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,77.41,61.65
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,107.81,87.28
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,91.21,72.69
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,67.26,51.98
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,118.97,95.34
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,159.17,128.25
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,172.0,138.01
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,196.6,157.27
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,210.05,167.6
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,229.02,165.99
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,259.46,185.78
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,291.67,209.06
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,295.53,217.18
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,281.94,210.96
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,346.3,256.52
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,433.86,319.08
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,449.22,331.0
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,477.2,352.26
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,523.73,385.52
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,572.47,419.61
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,607.87,445.09
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,644.69,471.4
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,583.24,427.21
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,505.12,370.5
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,688.84,506.47
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,869.93,633.99
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,772.69,563.17
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,638.26,466.89
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,798.82,584.9
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,940.63,684.53
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,768.59,564.82
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,557.92,413.74
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,720.85,536.54
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,884.28,653.29
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,863.18,639.73
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,839.46,625.91
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,734.28,554.44
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,608.39,466.45
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,634.43,489.77
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,678.03,524.32
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,618.77,483.17
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,540.36,427.64
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,467.71,373.13
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,397.46,318.59
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,317.74,255.15
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,240.78,191.69
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,144.91,111.73
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,59.53,33.75
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,21.4,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,10.67,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,20.35,9.05
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,36.19,24.96
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,51.99,39.24
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,64.02,49.95
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,76.74,60.96
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,91.84,73.87
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,106.29,85.98
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,127.01,102.99
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,142.9,115.66
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,144.58,116.59
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,152.31,122.56
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,169.48,135.99
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,197.64,158.14
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,145.36,115.17
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,155.89,94.37
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,204.87,125.75
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,255.42,164.42
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,233.88,164.06
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,203.13,152.47
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,196.83,147.38
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,190.11,141.95
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,232.92,174.25
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,276.59,206.74
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,258.55,192.82
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,239.56,178.37
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,260.94,194.41
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,282.83,210.68
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,271.98,202.72
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,260.63,194.45
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,467.38,349.37
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,683.5,502.94
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,805.2,591.33
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,915.72,669.4
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,608.07,455.2
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,219.31,163.21
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,221.83,166.18
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,224.5,168.51
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,238.98,180.31
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,254.21,192.75
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,417.66,319.26
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,543.66,414.67
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,317.43,245.45
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,74.85,54.26
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,254.45,199.96
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,421.26,330.29
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,521.74,410.86
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,614.19,483.72
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,538.89,428.15
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,465.73,372.76
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,380.9,306.01
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,283.6,227.11
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,191.43,149.02
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,97.55,60.24
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,31.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
