Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,11.52,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.8,9.58
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.57,22.77
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,46.05,34.15
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,55.21,42.36
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,64.12,50.1
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,88.62,70.99
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,112.57,90.98
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,109.08,87.51
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,104.05,82.79
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,92.62,72.9
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,80.38,62.39
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,87.52,68.01
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,94.61,73.52
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,100.9,78.49
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,107.32,79.84
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,176.61,132.77
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,231.0,173.09
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,245.01,183.45
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,259.34,194.19
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,273.26,204.28
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,287.27,214.36
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,206.51,153.91
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,108.02,78.7
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,118.41,86.61
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,129.1,94.64
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,272.16,203.08
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,420.68,311.96
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,274.47,204.41
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,116.76,85.04
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,276.39,206.82
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,441.5,328.09
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,476.68,353.18
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,513.37,379.62
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,752.59,557.58
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,950.67,696.76
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,854.02,628.71
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,730.34,539.47
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,848.76,629.68
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,951.97,703.86
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,933.27,692.0
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,911.53,679.04
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,749.51,568.7
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,579.21,445.01
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,547.82,424.72
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,514.7,402.18
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,470.5,370.98
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,425.79,338.66
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,373.63,298.86
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,321.93,258.3
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,244.4,196.37
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,185.76,147.56
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,122.05,93.25
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,44.82,25.37
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,18.02,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,11.52,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,21.82,10.44
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,37.9,26.33
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,53.96,40.78
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,64.78,50.41
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,76.31,60.35
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,89.78,71.83
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,102.75,82.67
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,119.07,95.99
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,134.55,108.38
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,145.71,117.24
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,156.27,125.54
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,165.1,132.13
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,173.36,138.2
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,188.25,140.2
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,227.13,160.63
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,257.43,186.26
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,270.18,201.09
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,306.89,226.06
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,366.11,268.68
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,312.3,231.75
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,258.15,192.94
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,265.61,198.19
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,267.63,199.29
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,367.46,273.22
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,480.46,355.1
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,499.97,368.8
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,518.8,382.11
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,438.74,324.36
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,351.82,260.56
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,396.41,293.73
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,443.22,327.93
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,438.84,324.88
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,433.73,321.5
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,524.93,389.92
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,603.58,448.49
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,684.41,508.2
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,747.21,554.98
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,593.85,444.96
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,436.36,328.86
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,508.9,394.33
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,558.53,424.13
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,491.4,375.79
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,423.78,326.51
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,299.4,232.26
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,180.12,138.77
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,156.21,120.65
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,132.32,102.03
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,107.41,82.13
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,82.26,61.69
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,61.94,45.14
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,40.91,27.73
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,24.37,13.83
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,9.87,1.17
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.12,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,1.05
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,20.21,11.37
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,31.41,21.34
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,44.51,32.82
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,57.19,43.75
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,50.94,38.34
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,43.86,32.16
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,74.43,57.98
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,102.65,81.34
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,77.45,59.9
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,48.95,35.77
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,30.26,19.87
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,11.6,4.1
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,66.64,47.65
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,118.86,88.59
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,125.67,93.4
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,132.69,98.4
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,138.26,102.51
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,143.98,106.76
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,146.91,108.91
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,149.91,111.14
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,199.28,148.72
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,249.32,186.33
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,271.8,202.61
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,294.9,219.28
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,346.35,257.28
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,403.36,298.86
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,376.28,278.99
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,346.66,257.37
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,374.56,278.16
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,403.6,299.56
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,371.76,275.9
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,338.07,250.97
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,362.86,269.74
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,388.72,289.11
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,327.27,244.18
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,247.89,185.36
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,215.97,161.76
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,183.7,137.53
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,225.52,170.33
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,291.08,220.81
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,321.2,245.71
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,351.72,271.12
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,343.51,266.52
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,354.6,276.54
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,318.99,250.33
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,264.43,209.05
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,226.29,179.28
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,187.92,148.64
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,146.21,114.66
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,104.29,79.77
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,64.74,46.42
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,18.35,7.25
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.11,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,5.76,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,33.9,23.4
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,62.24,47.34
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,35.19,24.27
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.27,1.36
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,74.92,57.43
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,135.36,107.21
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,134.88,101.74
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,134.86,101.35
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,196.87,148.25
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,266.4,200.19
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,309.19,230.88
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,345.21,256.97
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,397.97,295.26
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,449.59,333.55
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,419.67,313.59
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,370.91,278.06
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,458.24,342.64
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,559.27,415.93
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,606.58,450.71
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,657.49,488.48
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,546.58,407.52
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,413.78,307.86
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,440.01,327.96
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,467.29,348.45
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,705.13,529.09
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,917.17,682.55
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,812.86,604.94
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,660.7,491.52
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,616.22,460.1
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,569.31,426.2
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,617.64,465.01
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,686.72,517.73
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,547.73,415.93
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,407.62,310.97
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,217.12,167.1
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,38.13,25.02
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,205.25,160.86
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,375.42,294.26
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,334.6,263.41
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,275.41,218.35
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,235.89,187.54
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,196.2,155.82
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,150.73,118.75
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,104.95,80.58
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,63.06,45.3
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,16.51,6.17
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.13,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.1,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.03,1.96
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,13.98,6.38
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,20.18,11.86
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,26.4,17.3
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,23.09,14.41
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,19.8,11.51
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,33.49,23.2
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,47.23,34.76
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,88.52,69.54
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,126.27,100.85
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,136.89,109.08
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,147.41,117.18
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,185.48,141.05
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,210.0,158.38
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,160.07,119.63
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,83.18,60.02
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,123.74,91.41
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,164.31,122.46
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,170.31,126.65
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,176.51,131.05
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,242.77,181.03
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,302.9,225.61
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,266.35,197.88
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,220.34,163.17
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,232.22,172.06
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,244.32,180.99
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,266.98,197.73
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,290.14,214.69
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,272.71,201.69
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,254.67,188.32
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,321.41,237.4
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,382.31,280.96
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,422.69,309.77
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,464.87,339.37
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,573.72,416.56
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,686.27,492.42
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,698.83,500.75
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,709.37,508.81
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,648.61,467.75
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,564.21,411.23
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,747.26,543.41
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,886.94,636.88
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,854.17,617.12
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,818.91,597.76
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,766.01,567.31
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,712.16,535.18
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,649.0,494.98
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,586.08,452.83
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,499.06,389.63
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,415.22,325.49
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,302.75,235.39
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,204.34,142.88
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,70.64,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,14.08,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,25.51,13.76
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,40.08,28.23
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,53.75,40.64
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,52.73,40.05
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,55.75,42.68
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,70.63,55.32
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,86.34,68.42
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,108.87,87.03
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,137.9,110.73
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,130.5,103.94
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,114.11,89.84
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,163.15,129.51
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,193.12,153.0
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,200.4,151.03
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,212.5,159.16
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,249.24,181.27
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,299.46,213.8
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,314.96,217.64
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,365.14,252.05
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,416.95,295.43
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,469.03,338.08
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,519.57,379.18
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,569.58,418.78
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,618.02,455.35
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,660.71,486.96
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,703.19,518.42
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,744.34,548.24
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,782.52,575.6
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,818.76,600.01
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,850.55,621.36
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,892.16,649.21
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,916.56,665.52
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,937.65,679.82
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,953.48,690.79
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,965.85,699.65
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,967.09,701.4
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,964.62,700.96
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,959.41,700.0
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,958.83,702.26
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,942.0,692.49
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,922.08,680.87
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,894.2,665.0
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,863.71,647.31
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,822.62,620.92
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,779.61,592.96
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,724.67,557.19
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,668.84,519.87
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,594.98,468.14
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,531.42,422.16
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,446.06,357.21
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,364.86,291.71
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,263.99,207.25
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,153.4,107.99
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,53.51,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,11.95,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,22.64,11.67
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,38.33,26.79
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,54.02,40.89
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,67.92,53.24
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,79.15,63.03
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,79.92,63.49
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,82.94,65.77
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,111.13,89.22
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,145.1,117.01
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,135.67,108.71
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,131.21,104.66
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,167.91,134.2
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,206.78,164.9
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,210.27,158.11
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,245.68,178.08
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,276.83,199.8
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,306.53,222.25
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,324.18,237.61
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,337.26,249.22
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,361.1,266.84
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,385.45,284.62
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,381.96,282.62
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,363.12,269.08
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,410.2,302.96
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,461.28,339.13
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,590.0,436.47
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,736.95,544.71
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,775.11,571.07
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,811.33,595.34
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,843.65,616.6
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,885.7,644.18
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,910.45,660.16
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,931.94,674.16
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,947.63,684.04
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,959.87,691.79
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,968.92,697.57
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,974.45,701.22
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,970.79,699.99
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,963.7,696.72
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,792.57,584.11
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,602.05,448.95
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,749.91,561.81
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,876.86,651.37
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,835.39,624.91
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,792.08,598.42
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,738.95,564.42
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,684.89,528.91
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,611.51,477.25
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,532.62,419.78
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,448.64,357.15
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,368.76,293.71
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,264.58,207.57
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,151.49,107.69
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,52.3,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,5.76,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.24,1.57
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,11.96,4.78
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,15.69,7.96
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,63.11,48.44
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,107.56,85.15
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,149.84,119.02
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,183.52,145.09
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,146.62,105.25
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,156.84,93.6
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,206.36,125.98
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,257.22,165.1
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,307.03,206.34
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,357.89,249.32
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,408.63,291.74
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,459.07,333.07
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,508.42,372.82
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,557.71,411.56
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,605.54,448.96
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,654.79,486.85
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,699.52,519.25
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,743.01,549.87
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,782.95,577.96
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,810.25,596.11
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,842.98,617.2
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,873.05,636.27
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,899.98,653.15
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,923.86,667.95
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,940.22,677.87
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,966.93,694.44
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,975.67,698.71
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,980.9,701.06
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,977.23,699.35
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,970.11,695.71
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,958.82,690.29
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,944.23,682.93
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,918.71,669.27
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,890.38,653.77
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,857.69,635.22
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,817.04,611.01
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,765.79,578.84
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,713.57,545.23
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,638.59,493.26
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,564.6,440.3
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,472.98,372.64
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,393.68,311.01
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,290.14,226.65
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,195.03,140.21
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,65.37,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,17.34,7.79
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,33.89,23.18
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,50.02,37.64
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,66.42,52.07
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,80.55,64.23
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,96.9,78.15
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,112.91,91.53
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,126.17,102.18
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,139.12,112.4
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,157.59,127.28
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,175.48,141.51
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,183.12,146.99
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,190.41,152.17
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,151.65,114.77
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,111.94,83.69
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,184.61,138.91
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,261.45,195.81
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,245.31,183.54
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,235.13,175.95
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,184.23,137.23
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,129.5,95.28
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,97.4,70.56
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,64.41,44.92
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,68.59,48.17
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,72.8,51.42
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,65.38,45.63
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,57.9,39.8
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,50.8,34.26
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,43.66,28.68
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,47.0,31.32
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.33,33.94
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,59.55,41.19
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,68.79,48.45
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,54.38,37.3
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,40.09,26.16
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,54.28,37.52
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,68.48,48.92
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,61.71,43.74
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,54.97,38.56
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,79.67,58.41
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,105.84,79.41
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,103.87,78.21
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,102.01,77.14
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,116.15,88.79
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,132.04,101.88
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,115.34,88.77
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,98.47,75.41
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,80.88,61.25
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,63.05,46.68
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,47.67,34.0
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,33.07,21.75
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,21.03,11.49
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.04,1.2
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.51,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,24.86,13.69
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,39.42,27.9
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,53.76,40.87
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.91,49.03
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,72.62,57.39
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,73.31,57.9
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,80.87,64.18
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,109.0,87.69
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,133.62,107.78
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,113.8,90.85
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,98.45,77.81
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,99.5,78.3
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,100.33,78.58
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,110.61,75.33
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,157.64,94.35
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,236.51,159.61
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,307.41,222.14
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,295.63,216.81
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,283.54,210.77
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,210.78,156.95
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,130.73,96.5
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,212.77,158.84
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,295.18,219.34
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,416.14,306.94
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,557.82,406.05
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,612.77,443.92
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,672.39,485.32
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,659.38,474.41
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,640.14,459.64
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,516.21,375.18
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,374.33,274.74
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,661.9,486.71
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,927.65,663.26
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,846.1,607.12
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,735.35,530.86
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,861.07,623.75
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,966.61,696.0
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,870.49,633.38
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,736.54,541.78
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,480.91,363.46
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,207.72,157.22
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,151.62,114.83
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,96.46,71.66
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,58.52,41.68
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,22.31,12.55
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,19.4,10.28
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,16.49,7.96
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.0,5.94
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,11.52,3.9
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.04,1.85
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.57,0.0
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.1,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.64,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
