Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,13.66,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,24.93,13.72
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,38.49,26.79
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,50.83,37.85
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.97,45.06
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,66.85,51.8
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,89.33,70.84
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,115.59,92.75
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,131.75,105.69
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,147.52,118.09
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,156.79,125.25
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,171.88,137.1
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,167.4,132.73
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,172.08,135.85
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,166.91,121.45
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,201.49,136.24
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,242.6,162.9
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,285.93,194.83
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,331.69,231.06
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,378.37,268.38
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,419.81,301.46
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,460.09,332.84
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,500.01,363.73
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,539.61,393.68
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,574.3,418.86
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,608.4,443.03
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,640.06,465.7
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,671.3,487.69
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,702.27,509.48
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,732.24,530.36
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,753.27,545.15
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,772.02,558.39
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,691.72,501.97
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,597.3,434.91
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,716.21,521.76
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,839.63,608.22
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,818.94,594.22
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,795.03,579.06
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,850.63,620.96
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,909.91,663.74
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,894.29,654.14
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,875.68,643.25
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,845.73,625.76
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,804.11,600.27
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,765.77,575.64
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,725.82,549.6
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,671.69,513.69
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,617.26,476.52
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,554.91,431.86
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,493.35,386.49
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,414.72,327.31
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,322.39,255.45
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,237.96,186.63
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,157.71,118.19
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,78.01,24.03
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,25.67,14.19
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.21,25.64
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.86,36.16
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.89,41.57
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,62.51,48.1
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,66.99,51.76
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,71.32,55.16
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,71.19,54.74
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,71.22,54.44
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,72.61,55.38
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,73.88,56.23
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,80.17,61.11
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,79.21,59.99
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,89.32,57.42
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,139.49,76.06
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,190.56,108.42
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,251.47,154.93
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,303.38,198.05
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,355.85,242.62
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,407.4,285.91
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,458.73,328.09
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,508.54,368.65
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,557.65,407.6
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,580.29,423.9
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,594.64,431.75
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,659.4,481.67
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,735.25,539.31
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,773.96,565.07
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,810.77,588.44
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,844.05,610.5
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,874.62,630.74
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,772.8,559.03
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,611.99,442.01
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,802.01,582.8
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,951.45,686.43
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,900.95,652.86
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,815.08,591.9
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,792.44,577.5
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,748.22,548.44
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,781.02,573.51
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,790.87,583.09
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,719.42,534.68
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,626.7,471.21
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,581.62,440.87
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,535.54,409.05
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,519.75,400.51
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,501.02,389.41
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,450.09,352.91
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,399.23,315.47
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,339.36,269.63
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,281.01,223.16
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,211.64,165.65
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,145.0,108.21
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,72.03,23.95
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,14.08,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,25.61,14.1
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,38.83,26.99
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.88,37.88
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,63.81,49.3
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,77.83,61.41
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,89.58,71.36
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,101.24,81.04
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,106.3,84.85
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,111.18,88.44
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,143.26,114.5
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,163.45,130.34
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,180.77,143.65
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,197.48,156.31
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,201.5,151.34
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,209.95,156.39
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,241.49,178.45
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,275.81,202.51
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,300.95,220.68
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,327.53,240.03
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,343.62,251.51
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,359.35,262.58
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,408.98,298.25
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,476.79,346.93
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,475.19,345.51
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,469.49,341.01
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,457.99,333.17
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,438.75,319.61
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,489.34,356.58
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,548.54,399.12
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,533.06,388.14
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,504.19,368.02
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,733.66,537.94
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,926.69,671.18
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,944.49,683.69
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,958.96,695.31
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,967.09,701.79
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,971.77,706.2
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,969.5,705.72
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,976.8,711.75
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,964.82,705.42
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,949.63,697.2
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,926.21,684.23
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,899.97,669.37
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,863.55,646.43
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,831.03,626.05
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,783.45,595.2
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,734.7,562.97
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,671.37,519.6
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,608.36,475.06
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,528.99,416.75
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,452.01,357.55
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,346.66,272.77
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,255.74,194.2
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,129.76,51.27
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,25.88,14.27
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,41.94,29.59
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,58.04,43.96
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,69.07,53.67
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,79.64,62.7
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,93.32,74.08
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,106.52,84.82
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,99.34,78.34
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,96.12,75.22
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,98.71,77.09
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,100.36,78.17
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,95.03,73.36
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,90.19,69.02
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,98.45,65.69
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,146.02,83.57
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,199.44,117.29
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,247.41,153.06
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,298.51,195.36
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,350.48,239.39
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,405.42,284.9
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,456.11,326.62
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,505.91,367.36
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,555.16,406.63
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,602.56,442.88
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,649.42,477.76
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,692.8,509.84
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,734.86,540.28
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,774.82,568.35
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,813.04,593.99
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,846.54,616.12
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,877.32,636.34
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,903.4,652.05
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,926.34,665.65
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,944.64,677.57
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,959.63,687.43
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,967.82,693.01
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,972.59,696.53
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,971.41,697.8
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,979.86,705.49
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,967.95,698.99
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,952.82,690.67
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,930.46,678.46
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,905.23,664.39
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,870.59,642.99
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,839.57,623.95
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,792.29,594.14
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,743.79,562.96
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,683.61,522.64
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,623.48,481.03
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,544.39,424.33
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,467.67,366.54
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,368.88,288.62
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,274.17,208.28
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,138.5,58.47
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,25.66,14.04
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.23,25.64
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.91,36.18
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.95,41.62
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,62.64,48.21
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,66.75,51.56
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,70.74,54.69
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,70.31,54.01
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,70.08,53.49
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,71.55,54.39
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,80.05,61.11
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,78.8,59.73
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,77.63,58.46
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,86.44,55.78
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,137.25,74.0
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,197.6,112.9
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,249.25,152.04
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,301.93,195.41
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,355.12,240.11
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,407.34,283.91
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,459.63,326.91
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,510.54,368.48
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,560.72,408.45
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,608.5,445.68
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,655.04,481.11
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,699.59,514.31
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,742.76,545.91
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,782.23,572.35
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,819.75,596.4
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,853.65,618.89
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,884.78,639.48
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,911.6,657.2
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,935.27,672.88
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,953.32,684.96
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,967.98,694.95
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,974.38,699.72
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,977.33,702.45
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,976.74,704.21
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,985.71,712.37
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,973.34,705.56
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,957.71,696.91
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,934.76,684.34
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,908.92,669.88
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,873.45,647.85
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,841.64,628.2
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,794.35,598.06
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,745.84,566.54
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,683.09,523.23
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,620.59,478.89
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,540.6,421.87
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,462.99,363.69
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,355.97,279.16
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,263.57,200.5
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,134.07,59.27
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,13.66,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.69,13.32
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.23,24.01
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.62,33.39
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,51.57,38.72
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,55.31,41.94
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,59.06,45.02
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,62.72,47.89
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,62.42,47.36
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,68.04,51.78
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,69.41,52.61
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,70.7,53.37
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,69.93,52.43
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,79.96,60.36
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,89.14,57.93
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,141.26,75.77
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,193.74,108.13
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,247.58,148.94
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,301.83,193.61
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,356.46,239.5
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,410.41,284.62
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,464.25,328.67
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,516.33,370.91
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,567.57,411.35
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,616.78,448.32
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,664.72,483.22
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,710.0,516.08
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,753.67,547.0
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,794.16,573.86
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,832.55,598.8
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,867.17,621.11
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,898.93,641.45
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,926.28,657.57
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,950.39,671.55
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,968.76,683.29
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,983.63,692.95
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,993.54,699.61
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,999.92,704.23
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,999.73,706.35
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,996.05,706.49
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,986.3,701.97
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,973.23,695.52
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,952.43,684.8
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,928.72,672.27
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,907.84,660.67
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,873.08,639.86
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,828.98,613.12
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,783.32,584.79
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,725.36,547.51
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,672.3,512.31
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,597.5,460.32
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,524.9,407.09
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,426.09,330.42
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,333.77,253.04
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,170.42,79.69
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.64,13.15
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.51,24.18
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.2,33.88
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,52.98,39.93
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,61.15,46.94
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,65.72,50.68
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,70.13,54.16
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,100.39,79.2
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,133.43,106.02
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,104.18,81.49
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,78.2,59.76
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,86.12,65.97
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,86.1,65.59
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,93.12,71.11
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,142.44,79.3
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,192.23,109.71
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,243.85,148.16
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,303.62,196.03
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,355.93,239.04
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,407.49,280.44
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,459.35,320.67
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,509.65,360.22
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,559.32,398.24
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,606.29,432.85
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,651.59,465.34
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,695.51,497.12
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,738.25,527.51
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,778.33,555.56
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,816.77,581.01
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,850.16,602.66
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,880.82,622.6
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,907.67,638.9
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,931.44,653.27
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,948.69,664.41
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,962.57,673.62
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,970.1,679.7
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,988.01,692.41
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,985.75,692.07
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,980.03,689.97
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,965.41,682.49
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,947.56,673.17
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,922.87,660.36
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,902.04,650.06
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,862.3,626.12
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,820.63,600.83
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,769.99,569.81
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,718.04,537.22
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,649.07,492.18
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,580.47,445.7
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,494.26,384.11
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,419.12,327.65
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,319.22,248.61
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,226.55,171.27
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,117.99,55.37
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,13.23,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,24.17,12.8
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,37.76,26.12
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.18,37.26
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,58.18,44.37
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,66.02,51.08
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,72.07,56.07
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,79.19,61.8
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,80.68,62.69
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,82.17,63.56
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,83.69,64.57
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,85.06,65.46
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,84.4,64.55
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,83.72,63.65
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,142.96,111.46
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,242.96,178.73
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,267.57,194.92
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,293.16,212.76
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,324.96,232.55
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,369.47,263.14
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,403.24,289.52
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,436.96,315.56
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,476.52,345.05
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,550.68,401.12
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,541.27,394.59
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,508.93,369.07
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,511.24,371.13
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,511.25,371.2
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,597.84,434.22
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,693.53,502.17
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,501.74,367.84
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,264.57,194.32
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,611.16,454.58
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,915.08,661.57
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,822.9,597.03
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,686.96,499.9
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,694.71,507.57
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,700.87,513.34
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,606.11,447.27
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,529.07,392.42
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,759.63,563.34
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,942.72,688.17
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,919.61,672.42
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,893.66,656.71
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,866.38,640.54
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,830.73,618.65
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,783.88,588.93
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,735.82,557.82
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,676.8,518.15
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,617.74,477.17
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,539.59,421.1
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,463.69,364.0
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,367.93,288.71
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,275.86,211.14
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,140.64,69.77
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.16,12.02
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.33,22.51
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.36,31.6
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,51.38,38.65
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,57.26,43.61
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,61.22,46.85
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,65.06,49.87
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,66.54,50.82
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,68.0,51.74
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,69.54,52.7
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,77.87,59.27
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,126.75,98.82
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,196.25,153.76
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,208.78,163.0
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,233.74,170.1
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,205.54,132.91
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,244.84,148.5
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,290.77,198.41
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,342.09,247.51
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,362.76,255.87
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,451.57,317.72
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,478.87,342.04
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,498.65,357.22
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,558.15,401.04
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,645.34,464.24
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,688.93,495.1
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,731.16,524.64
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,668.5,477.04
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,561.59,398.17
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,610.43,433.16
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,670.45,474.09
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,808.93,572.84
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,926.33,650.64
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,944.85,662.21
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,960.04,672.81
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,962.67,675.77
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,975.42,685.3
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,799.23,571.96
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,576.8,417.63
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,782.58,567.24
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,940.94,673.18
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,917.4,659.82
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,897.35,650.38
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,861.72,629.33
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,824.01,606.77
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,775.41,576.56
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,725.64,544.95
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,661.98,503.33
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,598.56,460.32
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,517.84,402.95
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,434.42,340.68
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,336.19,262.7
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,245.46,186.4
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,127.38,63.63
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,13.23,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,23.85,12.36
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.71,23.53
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.4,33.17
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.52,39.53
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,61.08,46.87
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,65.62,50.6
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,70.01,54.07
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,71.94,55.26
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,73.82,56.38
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,75.42,57.36
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,76.89,58.22
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,77.19,58.13
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,85.34,64.44
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,90.21,68.04
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,138.92,76.53
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,189.0,106.67
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,240.67,144.75
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,292.66,186.6
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,351.29,234.19
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,402.07,275.43
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,453.06,315.95
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,502.6,355.2
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,551.52,392.98
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,599.16,428.3
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,646.25,462.3
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,690.19,493.95
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,732.81,524.06
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,771.85,550.8
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,809.04,575.06
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,699.34,498.3
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,524.31,373.03
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,628.59,448.03
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,740.94,525.14
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,865.83,612.94
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,955.96,672.2
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,966.35,679.27
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,973.25,685.04
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,972.81,685.94
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,969.01,684.95
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,970.53,687.51
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,956.11,680.1
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,933.93,668.91
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,908.87,655.9
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,875.33,636.39
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,839.45,615.18
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,798.57,590.78
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,751.14,561.39
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,693.27,523.88
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,635.31,484.97
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,558.14,430.71
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,483.21,375.35
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,386.91,300.34
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,296.63,224.77
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,148.85,76.59
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
