Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,12.38,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.4,11.17
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.61,21.75
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.67,30.84
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,50.67,37.94
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,56.61,43.06
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,60.62,46.35
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,64.51,49.42
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,66.36,50.59
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,68.16,51.67
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,69.7,52.64
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,78.05,59.21
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,78.44,59.19
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,78.76,59.12
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,83.25,62.6
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,133.12,72.03
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,184.3,103.07
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,245.52,148.82
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,297.01,190.64
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,349.07,233.98
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,400.97,277.06
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,452.9,319.3
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,503.14,360.0
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,552.76,399.22
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,601.06,435.69
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,648.73,470.72
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,692.86,503.34
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,735.59,534.33
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,775.75,562.31
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,814.1,587.98
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,848.54,610.76
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,880.25,631.7
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,906.82,649.52
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,930.21,665.36
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,948.93,678.01
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,964.3,688.63
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,968.58,692.24
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,969.37,693.82
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,849.32,615.67
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,677.38,494.82
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,826.2,605.6
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,948.69,689.61
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,822.33,607.0
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,658.14,492.71
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,755.71,567.37
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,831.16,620.65
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,783.35,589.66
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,734.32,558.0
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,672.68,516.64
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,611.17,473.98
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,532.29,416.44
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,455.63,358.01
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,354.4,277.74
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,266.37,203.11
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,137.33,71.65
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,12.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.14,11.6
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.05,22.93
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.78,32.63
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,51.93,39.01
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,56.73,43.16
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,60.76,46.47
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,64.67,49.56
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,63.89,48.61
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,69.25,52.81
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,70.89,53.86
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,72.43,54.82
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,71.25,53.53
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,70.16,52.34
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,85.35,64.46
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,136.24,73.48
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,187.64,104.07
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,240.53,143.45
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,293.85,187.32
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,347.64,232.81
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,400.84,277.34
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,454.01,320.96
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,505.64,363.06
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,556.47,403.49
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,604.92,440.24
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,651.56,474.58
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,696.08,507.47
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,739.18,538.65
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,778.93,565.2
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,816.74,589.31
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,851.36,612.16
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,883.26,633.17
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,910.0,651.07
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,933.55,666.98
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,951.96,679.13
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,966.97,689.2
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,976.1,695.92
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,981.74,700.58
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,981.42,702.74
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,977.68,702.89
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,857.46,625.37
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,684.13,503.76
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,813.83,602.04
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,914.66,672.25
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,878.57,649.51
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,845.79,629.78
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,799.05,600.41
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,751.03,569.6
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,687.31,526.98
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,623.92,483.17
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,545.58,426.08
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,469.47,368.15
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,369.3,288.97
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,273.39,208.48
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,140.51,74.51
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,12.8,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.12,11.47
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.04,22.92
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.79,32.63
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,51.57,38.7
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,56.02,42.55
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,59.7,45.57
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,63.3,48.4
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,61.99,47.01
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,66.57,50.57
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,105.63,82.66
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,152.11,120.1
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,100.56,77.5
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,75.82,56.95
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,107.67,82.55
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,190.28,126.27
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,252.98,171.64
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,294.36,204.99
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,330.4,230.4
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,362.57,254.5
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,391.92,274.44
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,452.3,319.78
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,483.65,348.4
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,505.66,365.93
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,555.1,402.31
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,603.56,437.9
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,624.67,453.29
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,637.69,462.91
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,671.03,487.07
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,704.25,510.9
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,710.3,515.87
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,713.02,518.58
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,672.66,489.85
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,613.63,448.03
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,803.74,589.1
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,954.17,693.46
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,961.81,698.45
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,966.04,702.29
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,789.59,583.07
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,553.18,411.31
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,531.05,397.5
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,507.68,381.84
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,471.6,357.18
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,434.5,331.48
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,521.7,400.34
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,581.31,448.13
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,542.79,421.67
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,502.9,394.16
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,454.74,358.7
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,406.37,322.24
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,349.44,278.4
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,293.56,233.8
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,224.69,177.01
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,158.74,120.65
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,80.42,41.2
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.83,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,13.18,3.99
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,26.8,16.8
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,39.89,28.46
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,55.37,42.04
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,70.7,55.31
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,85.93,68.25
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,101.03,80.88
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,120.21,96.55
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,141.93,114.05
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,153.6,123.26
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,170.66,136.81
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,182.89,146.05
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,194.61,154.78
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,206.31,163.74
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,238.62,173.19
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,256.5,183.45
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,289.8,207.73
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,327.69,233.23
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,365.74,260.82
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,398.74,290.09
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,420.19,308.57
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,449.73,330.9
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,494.8,364.42
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,460.78,340.45
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,410.01,303.21
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,265.27,197.29
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.15,77.53
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,97.74,70.28
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,88.21,62.83
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,124.53,90.84
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,161.48,119.1
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,137.5,100.79
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,113.13,82.14
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,192.41,143.19
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,274.9,205.76
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,227.08,169.92
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,178.84,133.57
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,151.61,112.89
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,124.23,91.87
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,179.59,135.27
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,238.6,181.03
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,190.5,144.51
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,142.42,107.5
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,138.53,104.86
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,134.98,102.43
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,121.38,92.21
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,107.73,81.81
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,91.31,68.85
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,74.7,55.55
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,58.95,42.82
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,42.91,29.62
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,30.17,18.91
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,18.14,8.72
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,11.95,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,22.26,10.54
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,36.32,24.86
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,50.52,37.65
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,61.14,47.06
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,69.24,54.05
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,89.8,71.52
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,110.89,89.14
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,113.84,91.11
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,114.75,91.35
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,139.09,110.94
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,156.21,124.27
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,110.49,86.27
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,75.83,57.43
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,129.76,101.16
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,235.03,173.96
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,256.48,185.29
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,301.07,214.68
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,327.28,234.94
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,351.41,253.68
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,372.88,263.79
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,446.78,316.51
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,486.96,350.75
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,517.67,374.72
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,568.8,412.13
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,622.29,450.54
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,671.25,488.78
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,723.47,529.93
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,719.4,522.52
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,690.99,497.89
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,783.97,567.07
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,863.33,623.15
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,889.11,639.89
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,911.8,655.03
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,929.48,666.69
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,943.87,676.33
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,965.99,691.41
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,971.45,695.84
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,969.93,697.13
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,965.0,696.42
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,888.31,647.47
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,791.68,581.94
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,749.16,555.16
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,705.04,526.51
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,764.24,572.66
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,824.27,614.68
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,776.73,583.05
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,727.99,550.83
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,666.62,508.9
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,605.38,465.82
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,526.32,409.32
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,443.54,347.39
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,347.21,271.25
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,258.1,196.42
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,134.27,73.04
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.93,9.4
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.46,19.87
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,41.47,29.79
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,46.09,34.01
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,50.74,38.04
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,54.66,41.28
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,58.47,44.31
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,80.67,62.72
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,100.02,78.4
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,103.82,81.05
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,107.39,83.49
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,123.89,96.24
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,139.11,107.71
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,97.87,74.29
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,130.9,70.5
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,182.45,100.41
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,235.26,139.12
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,287.97,181.49
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,341.15,225.33
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,393.73,268.51
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,446.22,310.64
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,497.46,351.37
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,548.0,390.41
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,595.94,425.62
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,642.12,458.41
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,686.25,489.87
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,728.95,519.62
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,768.7,545.12
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,806.61,568.05
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,841.02,590.18
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,872.75,610.61
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,898.93,627.58
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,921.94,642.68
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,940.76,654.78
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,956.25,664.96
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,959.68,667.83
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,973.13,677.16
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,972.16,677.64
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,967.78,676.32
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,956.01,671.11
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,941.03,664.05
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,917.7,652.64
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,891.52,639.41
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,863.1,623.77
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,826.38,602.49
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,694.96,516.74
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,559.57,423.27
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,510.56,390.65
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,461.1,355.98
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,400.77,311.97
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,323.01,253.16
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,251.15,195.75
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,182.31,138.12
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,91.53,48.4
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,11.52,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,21.2,9.33
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,34.6,23.18
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.07,35.21
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,57.85,43.76
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.36,51.78
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,74.03,57.26
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,80.48,62.39
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,85.25,65.86
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,89.9,69.13
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,91.73,70.19
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,93.38,71.1
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,94.09,71.26
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,94.64,71.29
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,94.32,70.83
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,139.85,80.55
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,188.24,108.63
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,238.2,144.53
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,282.03,190.88
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,320.63,229.65
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,337.96,241.69
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,356.01,254.37
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,422.84,301.01
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,503.33,357.27
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,518.65,368.63
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,536.57,381.49
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,573.43,407.7
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,619.21,439.62
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,676.63,479.77
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,739.05,522.82
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,530.86,382.27
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,277.29,200.9
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,175.36,127.1
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,73.05,50.31
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,76.39,53.1
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,79.73,55.84
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,179.77,132.11
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,285.55,210.88
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,330.19,244.54
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,358.25,266.35
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,388.52,290.09
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,419.31,314.21
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,386.35,291.31
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,352.67,267.78
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,304.31,232.08
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,255.49,195.45
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,224.64,172.69
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,193.47,149.22
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,167.16,129.19
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,127.24,97.89
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,100.07,76.0
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,72.98,53.73
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,51.18,35.71
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,27.95,16.4
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,13.19,2.09
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,11.1,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.13,8.36
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.75,20.01
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,41.19,29.52
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,49.6,37.0
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,55.95,42.49
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,60.35,46.13
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,64.61,49.52
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,66.8,51.08
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,68.92,52.54
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,70.43,53.48
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,78.85,60.12
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,125.92,98.23
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,193.68,151.92
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,124.53,96.15
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,128.0,70.42
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,216.35,138.62
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,291.31,203.15
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,293.07,196.55
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,343.2,230.35
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,394.83,273.35
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,446.52,315.57
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,496.57,356.26
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,546.02,395.47
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,593.9,431.75
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,641.14,466.56
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,685.54,499.2
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,728.57,530.17
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,768.35,557.05
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,806.33,581.18
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,840.43,603.52
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,871.83,624.06
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,803.75,576.13
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,692.42,495.03
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,837.89,601.31
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,955.83,680.61
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,957.36,681.56
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,969.72,690.52
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,967.89,692.27
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,962.66,692.09
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,950.0,685.84
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,934.13,677.64
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,674.91,502.97
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,356.87,268.95
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,619.78,470.87
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,814.96,611.42
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,766.8,579.1
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,717.42,546.96
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,654.82,503.69
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,592.31,459.26
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,507.33,397.63
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,433.82,341.95
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,343.49,269.43
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,259.42,198.22
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,135.37,74.57
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,11.52,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,20.86,8.63
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.17,21.13
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,43.28,31.15
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.47,37.49
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,59.05,44.74
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,64.06,48.86
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,68.89,52.68
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,71.21,54.32
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,73.44,55.84
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,116.26,90.82
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,169.19,133.25
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,118.0,91.27
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,87.52,66.21
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,87.54,66.06
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,132.91,74.9
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,217.17,138.86
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,290.69,201.27
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,321.51,228.34
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,327.38,236.54
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,359.19,259.63
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,377.72,272.82
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,433.34,311.52
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,545.03,392.57
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,521.68,376.47
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,472.1,338.95
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,563.47,404.76
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,670.46,479.73
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,663.65,473.33
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,648.58,461.7
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,667.91,475.53
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,685.82,488.18
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,813.45,580.73
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,918.65,652.82
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,936.77,664.58
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,951.57,675.01
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,963.1,683.86
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,971.1,690.64
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,984.45,700.69
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,981.31,700.33
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,814.15,591.7
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,626.31,459.12
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,781.46,576.13
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,907.96,664.64
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,874.96,645.44
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,845.78,629.68
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,798.73,600.55
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,750.36,569.92
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,690.58,529.18
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,630.78,487.19
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,554.55,432.59
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,480.3,376.83
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,383.99,300.61
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,290.98,222.36
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,149.34,82.66
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.17,7.89
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.45,19.68
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,42.47,30.45
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,49.01,36.33
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,55.42,41.85
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,59.88,45.53
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,64.2,48.96
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,66.78,50.74
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,69.25,52.37
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,70.79,53.32
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,79.24,59.93
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,79.95,60.16
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,80.55,60.32
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,80.62,60.19
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,126.67,68.96
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,178.16,97.99
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,239.93,142.81
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,292.43,184.99
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,345.54,229.14
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,397.94,272.32
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,450.47,314.79
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,501.4,355.75
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,551.65,395.15
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,599.49,430.91
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,645.71,464.42
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,637.95,457.39
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,613.23,436.94
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,709.7,507.87
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,810.7,579.2
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,845.08,601.31
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,876.79,622.13
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,903.85,640.29
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,927.79,656.56
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,946.16,669.07
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,961.16,679.6
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,969.83,686.58
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,975.03,691.55
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,987.67,702.59
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,983.55,703.03
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,845.23,613.69
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,668.55,490.32
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,802.77,591.68
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,908.76,666.1
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,879.12,647.94
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,841.41,625.08
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,793.63,595.3
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,744.57,564.01
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,682.79,522.95
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,621.09,480.51
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,542.73,424.3
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,466.49,366.94
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,364.17,285.85
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,275.27,210.55
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,142.24,78.35
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
