Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,21.07,8.15
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,35.37,23.69
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,48.78,35.75
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,57.2,43.27
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,65.46,50.39
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,71.56,55.44
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,77.49,60.19
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,80.25,62.17
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,81.46,62.8
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,83.05,63.75
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,84.51,64.57
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,83.62,63.35
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,82.76,62.17
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,91.31,68.76
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,134.22,76.27
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,182.67,103.11
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,233.27,139.42
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,284.96,181.03
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,337.56,224.85
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,394.04,271.09
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,445.3,312.86
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,495.17,353.37
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,544.52,392.5
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,591.68,428.33
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,637.85,462.44
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,681.97,495.1
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,724.89,526.24
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,764.74,553.72
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,802.95,578.36
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,837.01,600.96
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,868.45,621.8
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,895.3,639.82
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,919.06,655.92
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,937.28,668.27
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,952.18,678.59
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,960.77,685.36
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,979.7,699.0
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,978.57,700.89
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,973.98,700.81
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,961.05,693.95
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,944.89,685.14
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,920.78,672.23
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,900.55,661.93
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,862.15,637.92
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,821.75,612.41
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,772.67,581.32
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,722.39,548.72
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,656.18,503.91
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,590.26,457.81
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,502.95,394.4
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,427.53,337.12
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,328.45,257.33
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,236.75,180.09
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,125.24,67.65
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,6.83,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,13.19,2.76
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,28.1,17.64
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,42.54,30.45
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,58.99,44.79
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,75.32,58.78
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,90.16,71.21
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,104.89,83.29
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,120.53,95.89
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,129.71,102.93
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,146.58,116.18
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,168.07,133.01
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,178.86,140.7
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,176.81,138.05
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,203.43,158.82
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,232.24,168.48
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,255.83,184.43
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,276.9,200.22
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,314.89,225.98
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,359.69,257.41
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,388.21,277.37
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,437.55,313.2
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,470.81,339.01
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,502.41,362.92
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,553.1,401.29
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,627.93,457.51
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,670.31,488.82
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,711.51,518.68
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,750.04,545.1
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,797.38,576.12
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,831.68,598.43
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,863.3,618.87
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,889.76,636.22
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,913.09,651.63
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,931.38,663.6
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,946.35,673.5
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,955.43,679.95
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,961.09,684.37
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,959.86,684.76
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,955.25,683.17
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,944.07,677.47
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,929.64,669.81
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,906.71,658.02
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,887.82,648.93
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,854.63,629.06
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,819.17,607.49
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,771.46,577.79
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,722.55,546.61
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,664.13,507.84
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,605.59,467.6
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,527.13,410.63
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,444.78,348.13
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,349.39,272.42
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,260.86,197.85
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,135.35,72.69
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.97,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,11.53,1.44
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,27.71,17.24
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,43.2,31.0
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,60.0,45.64
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,74.83,58.35
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,90.7,71.8
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,106.26,84.76
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,120.98,96.62
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,138.73,110.78
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,142.32,113.09
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,151.5,119.96
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,117.71,91.75
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,88.22,67.2
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,134.34,104.33
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,211.1,147.56
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,231.56,155.73
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,269.86,181.39
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,290.43,192.6
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,335.05,225.12
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,386.01,267.63
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,437.86,310.17
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,490.45,352.28
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,539.73,390.86
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,588.53,427.81
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,635.36,462.18
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,640.33,464.28
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,635.66,458.0
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,668.65,480.63
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,701.44,502.66
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,699.51,500.6
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,693.37,495.65
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,816.4,584.97
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,918.35,654.44
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,936.69,666.41
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,951.71,676.81
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,858.99,614.79
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,715.1,512.97
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,851.4,612.5
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,965.04,689.89
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,910.61,655.18
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,835.77,606.39
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,740.43,542.25
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,624.15,462.15
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,698.61,520.49
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,753.66,563.51
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,673.38,509.25
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,604.02,461.67
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,548.12,422.91
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,492.58,383.07
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,424.71,332.88
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,358.82,281.99
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,259.0,202.19
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,182.67,137.82
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,92.15,47.53
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,9.39,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,17.95,4.99
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,33.13,21.67
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,48.27,35.26
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,62.26,47.55
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,73.87,57.53
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,92.06,72.8
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,107.39,85.36
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,111.82,88.6
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,119.97,94.84
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,117.13,91.95
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,119.75,93.57
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,92.09,70.46
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,73.91,55.25
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,73.98,55.02
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,126.36,70.16
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,176.59,97.13
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,228.6,134.43
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,281.56,177.18
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,335.07,221.96
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,387.98,266.4
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,441.1,310.29
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,492.94,352.88
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,544.08,393.85
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,592.42,430.92
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,638.94,465.54
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,683.62,498.84
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,726.87,530.39
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,767.52,558.13
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,806.35,583.01
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,841.32,606.37
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,873.63,627.92
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,901.71,645.31
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,926.69,660.63
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,945.62,673.14
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,961.16,683.56
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,903.89,647.07
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,810.92,581.04
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,856.02,616.36
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,903.65,652.64
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,816.07,593.18
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,711.55,521.71
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,704.57,521.03
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,717.31,533.24
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,795.64,592.7
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,848.4,630.73
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,807.96,605.53
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,761.06,575.77
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,700.83,535.67
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,640.66,494.25
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,563.37,439.11
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,488.21,382.83
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,386.21,302.21
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,288.19,219.79
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,147.75,78.73
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,10.67,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,19.57,5.44
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,32.89,21.42
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.25,32.69
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.7,38.56
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,58.13,44.15
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,64.97,49.88
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,69.77,53.72
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,70.0,53.61
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,70.38,53.61
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,72.16,54.77
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,73.81,55.8
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,80.42,60.92
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,79.77,60.06
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,79.86,59.82
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,119.37,65.96
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,169.53,93.1
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,230.39,137.15
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,282.45,179.01
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,335.24,223.08
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,387.29,266.81
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,439.55,310.06
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,490.53,352.05
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,540.97,392.62
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,589.26,429.89
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,636.67,465.46
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,681.86,499.38
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,725.72,531.62
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,766.66,559.94
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,805.87,585.32
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,841.29,609.0
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,874.09,630.83
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,901.81,648.14
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,926.4,663.36
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,946.35,676.98
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,962.96,688.54
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,969.89,693.92
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,973.33,697.22
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,973.7,700.18
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,983.7,709.67
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,970.93,702.79
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,954.9,693.99
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,932.32,682.35
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,906.82,668.73
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,875.2,649.72
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,836.0,625.29
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,787.51,594.59
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,737.78,562.35
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,669.49,515.9
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,601.61,468.18
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,512.83,403.18
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,436.7,344.99
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,333.39,261.49
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,238.18,180.91
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,125.49,64.94
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,8.96,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,17.12,3.54
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,32.0,20.59
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,46.81,33.84
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,61.4,46.59
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,75.74,58.88
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,86.96,68.23
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,99.88,78.78
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,79.63,61.44
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,67.4,50.9
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,69.14,52.04
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,70.78,53.07
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,70.3,52.38
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,69.86,51.73
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,81.29,60.74
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,120.88,66.16
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,172.26,93.34
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,225.02,130.99
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,278.35,173.82
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,332.23,218.8
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,385.62,263.63
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,438.98,307.73
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,490.96,350.44
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,542.24,391.55
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,590.67,428.71
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,637.11,463.29
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,682.16,496.91
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,725.81,528.79
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,765.4,555.8
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,803.04,579.71
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,837.96,602.84
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,870.24,624.13
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,896.99,640.64
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,920.57,655.07
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,939.05,669.05
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,954.16,681.01
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,962.94,687.58
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,968.29,692.1
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,968.16,693.22
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,977.72,700.86
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,965.41,694.34
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,949.86,685.92
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,928.43,675.45
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,904.08,662.99
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,873.35,646.08
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,834.86,623.58
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,786.86,593.5
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,737.6,561.85
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,675.18,519.73
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,612.86,476.21
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,532.82,417.27
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,449.5,353.29
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,351.4,274.7
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,260.79,197.78
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,135.4,69.09
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,10.24,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,18.81,3.81
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.06,20.6
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.32,32.57
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,52.14,38.74
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,58.91,44.61
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,83.2,65.05
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,106.91,84.62
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,116.06,91.76
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,130.17,102.85
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,145.06,114.4
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,159.56,125.48
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,104.61,80.33
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,78.83,59.01
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,131.57,101.23
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,213.4,150.87
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,193.25,120.23
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,227.68,133.51
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,280.48,175.59
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,333.9,219.81
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,386.37,263.48
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,439.15,306.73
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,490.87,348.84
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,541.98,389.4
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,590.59,426.35
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,637.97,461.31
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,683.65,495.12
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,727.94,527.24
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,768.89,554.93
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,808.02,579.7
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,843.3,602.98
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,875.89,624.45
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,903.81,642.85
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,928.58,659.27
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,948.23,672.52
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,964.49,683.67
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,972.99,689.98
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,978.01,694.24
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,978.45,695.73
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,975.47,695.21
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,976.44,697.43
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,961.37,689.38
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,940.35,679.02
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,916.38,666.8
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,879.77,644.67
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,847.09,625.04
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,800.35,596.28
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,752.27,566.04
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,688.12,523.47
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,624.17,479.57
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,543.71,422.09
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,465.41,363.41
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,357.8,278.97
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,263.97,200.21
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,136.71,68.57
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,10.24,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,18.78,3.11
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,32.12,20.7
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,44.58,32.07
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.43,39.16
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,60.17,45.88
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,63.96,49.01
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,65.54,50.14
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,67.82,51.78
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,70.08,53.36
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,108.46,84.81
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,165.85,131.04
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,179.29,140.75
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,192.32,150.06
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,197.4,153.29
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,228.94,163.71
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,260.16,183.31
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,290.6,204.92
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,282.65,188.33
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,333.78,220.31
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,381.82,265.86
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,426.39,303.9
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,448.01,321.02
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,475.31,341.31
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,504.64,362.02
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,545.94,390.72
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,499.68,358.19
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,436.78,313.21
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,538.97,385.8
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,653.81,464.6
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,698.56,495.69
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,750.97,531.89
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,782.18,553.21
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,811.97,573.67
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,828.07,585.03
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,841.79,594.99
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,816.83,578.81
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,771.14,549.56
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,883.32,630.13
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,959.32,681.49
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,893.01,639.43
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,806.67,582.54
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,681.51,499.61
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,581.12,430.23
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,608.01,453.58
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,652.88,488.33
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,676.3,508.87
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,702.66,529.36
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,635.64,482.9
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,562.09,430.97
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,481.65,373.89
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,404.56,315.79
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,306.67,237.88
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,200.16,150.5
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,100.08,47.48
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,8.96,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,17.07,1.54
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,32.88,21.27
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,48.89,35.68
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,61.61,46.93
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,74.09,57.68
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,85.07,66.88
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,99.85,79.02
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,114.79,91.04
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,132.53,105.15
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,143.27,113.32
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,153.71,121.14
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,176.54,138.83
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,198.35,155.44
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,200.25,156.45
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,228.49,164.77
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,246.25,172.82
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,281.97,196.94
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,291.16,196.09
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,326.53,218.63
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,381.45,263.21
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,431.46,303.65
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,480.6,343.36
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,529.62,382.02
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,539.32,389.51
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,531.55,381.89
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,545.6,392.13
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,558.11,400.97
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,608.3,436.1
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,663.64,474.22
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,641.25,458.23
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,605.0,432.92
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,765.56,550.39
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,910.68,651.38
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,928.84,662.86
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,943.64,673.11
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,951.19,678.82
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,955.26,682.47
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,953.33,682.41
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,947.99,680.33
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,939.82,676.84
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,920.8,666.36
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,894.54,652.28
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,865.56,636.33
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,819.44,607.28
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,771.36,576.55
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,708.76,535.53
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,655.54,500.3
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,576.74,445.13
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,500.22,389.22
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,399.71,314.39
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,322.7,254.18
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,225.37,175.12
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,120.01,88.26
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,58.08,24.31
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,15.59,0.06
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,33.53,21.66
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,50.7,37.17
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,62.5,47.68
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,74.13,57.74
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,80.87,63.37
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.82,69.82
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,90.02,70.3
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,91.27,70.79
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,120.08,94.11
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,153.23,120.56
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,120.62,93.45
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,92.18,69.91
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,92.08,69.49
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,124.24,73.26
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,172.22,97.88
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,230.02,138.65
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,280.88,178.82
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,332.96,221.71
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,384.71,264.73
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,437.04,307.67
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,488.16,349.47
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,539.09,390.19
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,587.35,427.14
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,633.85,461.7
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,678.78,495.3
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,722.69,527.49
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,762.89,555.33
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,801.36,581.37
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,836.01,605.25
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,868.06,626.52
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,894.62,644.28
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,918.04,660.0
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,935.43,671.78
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,949.42,681.45
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,959.08,688.4
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,965.31,693.24
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,971.52,699.73
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,965.71,698.47
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,950.94,690.28
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,933.0,680.12
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,906.27,665.26
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,876.79,648.49
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,835.79,622.56
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,792.7,594.92
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,729.79,553.58
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,676.62,518.35
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,606.09,469.45
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,536.99,419.58
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,452.31,356.17
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,354.72,280.43
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,256.81,200.52
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,152.47,113.71
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,73.37,30.92
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
