Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,17.53,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,31.94,20.34
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,45.95,33.15
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.45,39.98
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.89,46.48
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,83.15,65.31
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,105.09,83.51
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,120.31,95.77
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,140.47,111.9
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,101.46,79.08
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,76.63,58.16
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,83.13,63.04
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,82.06,61.7
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,82.07,61.38
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,114.36,64.53
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,164.74,89.81
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,225.83,132.91
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,278.1,174.37
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,331.08,218.28
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,383.44,262.09
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,436.03,305.47
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,487.14,347.48
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,537.68,388.03
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,586.84,425.85
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,635.43,462.2
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,680.61,496.02
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,724.34,528.07
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,766.13,556.91
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,806.17,582.7
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,841.23,605.98
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,873.57,627.38
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,901.65,646.18
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,926.57,662.95
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,946.36,676.15
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,962.75,687.23
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,973.72,695.23
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,981.18,701.12
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,981.63,702.62
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,978.59,702.06
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,966.68,695.86
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,963.83,695.81
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,943.34,685.67
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,919.88,673.62
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,882.93,652.62
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,843.75,629.77
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,802.76,604.71
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,755.15,574.38
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,690.57,531.06
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,626.32,486.4
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,546.77,427.99
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,469.47,368.61
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,361.42,282.68
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,268.53,203.19
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,137.01,59.59
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,8.96,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,16.57,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.07,17.05
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.7,27.74
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,46.12,33.59
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,50.38,37.36
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,54.69,40.96
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,58.88,44.34
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,58.36,43.56
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,63.35,47.35
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,65.27,48.64
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,67.08,49.84
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,66.47,49.04
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,76.31,56.77
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,77.49,57.42
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,110.05,60.3
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,162.36,85.94
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,216.03,123.15
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,270.06,166.02
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,324.67,211.41
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,378.79,256.81
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,432.79,301.5
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,485.43,344.83
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,537.39,386.61
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,585.61,423.64
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,630.54,457.08
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,675.62,490.88
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,719.4,523.06
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,759.59,551.18
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,797.97,576.34
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,832.97,599.89
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,865.39,621.68
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,892.34,639.84
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,916.16,655.99
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,934.91,668.62
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,950.29,679.15
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,969.91,692.86
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,973.24,696.03
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,972.55,698.01
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,968.41,697.9
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,953.87,689.89
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,936.06,679.86
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,919.29,671.77
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,892.62,657.01
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,852.38,631.57
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,810.15,604.55
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,759.38,572.17
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,707.39,538.21
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,627.84,483.21
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,560.24,435.29
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,476.97,373.81
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,397.29,311.82
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,296.06,229.92
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,187.79,140.13
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,93.69,36.6
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,8.54,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.55,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.58,15.05
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,37.1,25.67
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,43.08,31.15
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,49.0,36.34
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,53.01,39.72
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,56.95,42.89
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,59.18,44.44
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,67.0,50.61
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,68.79,51.78
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,70.48,52.86
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,71.91,53.6
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,73.19,54.23
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,73.33,54.05
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,115.04,64.99
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,167.62,90.65
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,221.3,127.64
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,274.56,169.47
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,328.44,213.77
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,382.18,258.36
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,435.67,302.06
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,487.65,344.28
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,539.01,385.0
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,588.0,422.1
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,635.72,457.2
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,680.68,490.43
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,724.15,521.9
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,764.98,549.88
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,803.87,574.58
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,838.87,597.87
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,871.2,619.41
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,897.98,637.36
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,921.56,653.33
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,941.4,666.99
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,957.89,678.63
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,967.08,685.73
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,972.79,690.79
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,972.49,693.62
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,981.9,702.98
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,970.79,697.61
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,956.38,690.29
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,934.58,679.01
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,909.81,665.78
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,879.39,648.66
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,841.05,625.94
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,793.59,596.01
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,744.83,564.57
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,679.35,520.46
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,614.09,475.0
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,531.17,414.12
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,445.87,348.88
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,339.56,264.04
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,241.71,181.21
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,124.18,46.78
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,16.8,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,31.07,19.34
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,45.63,32.81
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.42,39.92
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.55,47.02
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,67.83,52.31
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,75.52,58.59
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,97.67,76.68
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,124.24,98.01
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,101.62,78.84
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,82.36,62.61
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,83.97,63.44
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,85.36,64.08
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,85.04,63.49
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,121.75,72.05
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,173.17,97.55
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,225.76,133.66
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,277.17,173.54
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,329.57,216.0
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,382.21,259.02
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,434.46,300.91
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,484.98,340.35
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,535.23,378.32
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,582.9,413.25
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,628.84,445.74
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,673.0,477.43
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,716.07,507.67
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,755.38,534.78
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,792.85,560.21
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,826.43,583.32
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,857.4,603.93
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,883.3,619.93
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,906.06,633.96
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,922.82,645.61
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,936.2,655.28
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,949.97,665.63
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,951.22,668.18
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,947.24,668.24
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,939.91,666.33
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,924.64,658.55
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,906.24,648.82
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,877.73,633.36
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,846.5,616.02
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,804.69,590.09
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,752.46,556.72
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,698.18,521.97
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,643.5,486.11
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,572.95,437.19
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,503.78,387.63
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,402.6,312.92
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,325.67,253.26
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,232.39,178.61
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,130.61,95.28
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,62.48,18.63
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,24.4,13.95
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,39.18,27.38
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,55.99,42.09
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,71.04,55.07
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,86.71,68.26
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,102.1,80.92
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,116.85,92.77
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,134.31,106.64
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,101.64,79.14
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,77.39,58.76
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,76.6,57.67
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,83.5,62.83
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,132.41,101.83
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,206.24,146.39
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,187.87,116.67
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,213.91,122.88
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,275.08,170.1
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,328.3,213.32
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,380.81,256.4
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,433.55,299.0
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,468.55,330.05
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,499.79,354.47
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,552.63,393.3
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,629.82,449.47
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,674.6,482.01
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,718.16,513.17
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,757.84,540.23
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,795.74,564.93
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,830.31,587.59
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,862.31,608.57
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,889.31,626.6
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,913.22,642.75
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,945.64,664.42
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,961.61,675.67
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,972.03,683.64
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,978.92,689.56
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,977.84,691.78
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,973.25,691.95
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,961.66,686.34
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,946.77,678.73
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,922.5,666.46
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,902.3,656.87
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,866.24,635.22
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,828.0,611.91
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,778.26,581.16
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,727.28,548.81
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,662.27,505.38
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,597.41,460.47
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,507.47,395.31
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,429.74,336.37
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,329.09,255.5
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,236.18,176.27
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,120.5,36.48
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,7.68,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,14.27,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,26.92,15.87
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.65,27.74
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.99,34.44
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,55.98,42.28
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,60.78,46.32
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,65.44,50.09
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,67.29,51.26
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,69.14,52.38
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,70.71,53.36
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,72.18,54.25
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,79.95,60.29
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,80.62,60.49
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,80.74,60.27
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,107.2,61.33
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,158.89,85.34
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,221.16,127.87
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,274.21,169.35
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,327.95,213.65
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,381.21,257.66
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,434.55,301.1
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,486.1,342.24
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,537.01,381.71
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,586.39,418.95
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,635.02,454.56
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,680.65,488.11
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,724.79,519.91
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,765.85,549.23
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,805.0,575.35
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,839.87,598.19
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,872.01,619.2
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,899.88,636.58
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,924.59,651.93
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,944.16,666.33
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,960.32,678.74
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,970.08,686.07
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,976.31,691.34
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,976.52,692.68
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,973.26,692.0
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,975.17,694.83
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,961.13,687.51
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,939.73,677.0
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,915.34,664.55
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,881.07,645.42
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,844.42,624.44
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,802.55,599.08
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,753.81,568.35
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,691.11,525.85
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,628.58,482.09
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,548.45,424.84
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,470.62,366.38
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,365.29,283.08
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,265.75,198.32
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,133.32,34.84
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,7.26,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,13.51,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.4,14.56
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.42,25.85
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,45.13,32.86
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,54.28,40.83
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,59.11,44.91
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,63.81,48.71
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,96.73,75.89
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,133.49,105.52
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,142.88,112.5
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,148.84,116.64
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,107.3,82.47
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,76.57,57.17
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,76.84,57.11
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,101.77,57.93
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,153.56,82.08
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,215.78,124.85
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,268.08,165.74
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,321.15,209.5
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,373.77,253.0
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,426.33,295.79
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,477.44,337.14
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,528.05,377.04
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,576.2,413.25
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,622.87,447.24
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,621.16,444.25
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,589.35,418.92
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,691.52,493.52
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,789.78,563.42
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,824.26,585.64
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,856.16,606.59
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,883.96,624.91
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,908.71,641.36
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,927.48,654.09
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,942.9,664.85
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,830.47,591.08
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,676.5,482.98
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,594.47,429.31
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,529.93,385.55
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,755.48,550.71
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,934.6,673.2
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,917.06,663.97
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,890.34,650.1
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,854.07,628.66
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,815.67,605.5
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,766.19,575.01
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,715.49,542.87
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,651.55,499.26
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,587.73,454.22
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,497.94,388.38
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,420.27,328.82
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,322.12,249.85
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,231.45,171.97
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,117.09,23.45
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,16.59,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.65,13.79
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.67,23.43
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,39.89,28.28
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,45.14,32.9
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,49.27,36.38
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,53.32,39.65
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,54.7,40.59
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,61.16,45.74
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,63.17,47.1
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,65.07,48.37
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,65.46,48.4
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,76.09,56.77
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,77.3,57.44
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,101.84,57.91
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,153.43,80.73
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,206.43,116.12
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,260.2,157.94
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,314.62,202.53
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,368.81,247.47
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,423.01,291.85
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,475.42,334.58
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,527.2,375.83
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,577.3,414.01
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,626.1,450.17
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,672.0,484.41
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,716.35,516.9
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,700.61,501.38
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,658.88,467.05
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,672.03,476.72
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,683.12,484.7
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,632.41,450.04
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,585.35,417.34
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,789.22,565.77
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,955.76,678.31
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,689.91,500.03
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,340.83,246.15
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,691.78,507.0
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,972.12,697.53
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,867.13,628.46
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,707.28,517.5
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,834.59,613.05
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,914.56,669.38
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,799.04,594.03
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,667.91,504.34
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,624.04,476.14
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,578.76,445.84
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,527.21,409.3
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,475.24,371.3
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,468.49,367.33
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,463.7,362.09
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,356.36,276.53
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,255.05,189.61
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,127.1,17.68
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,12.74,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.29,13.38
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,36.0,24.5
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,44.29,31.98
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,50.53,37.46
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,54.79,41.05
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,58.95,44.41
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,60.4,45.38
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,61.9,46.36
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,69.75,52.56
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,71.71,53.85
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,72.13,53.87
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,72.5,53.87
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,72.97,53.97
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,106.84,62.72
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,158.14,85.12
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,211.02,120.19
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,264.22,161.43
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,318.05,205.49
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,371.68,249.88
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,425.42,293.81
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,477.74,336.36
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,529.46,377.43
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,578.16,414.4
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,624.47,448.52
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,669.89,482.02
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,713.99,513.89
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,689.35,492.27
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,628.57,445.15
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,750.84,535.05
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,860.84,612.11
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,887.99,629.65
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,912.01,645.73
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,930.96,658.4
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,946.53,669.05
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,960.9,679.59
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,958.62,679.63
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,956.51,680.94
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,950.94,680.15
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,943.65,677.02
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,925.71,667.06
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,900.01,653.26
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,871.55,637.58
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,718.54,534.95
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,558.5,420.79
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,516.98,393.59
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,474.76,364.7
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,526.29,405.81
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,549.92,425.06
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,467.36,364.2
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,388.44,303.1
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,291.19,224.64
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,184.43,135.33
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,89.55,3.78
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,13.66,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,22.91,12.22
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.81,23.59
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,40.44,28.77
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,46.08,33.68
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,50.2,37.16
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,54.24,40.44
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,56.27,41.83
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,63.57,47.55
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,65.5,48.85
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,67.34,50.05
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,67.95,50.13
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,68.5,50.17
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,79.82,58.97
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,101.91,58.64
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,154.77,81.26
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,208.96,116.69
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,263.12,158.11
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,317.92,202.38
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,372.49,247.0
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,426.97,290.95
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,479.8,333.19
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,531.96,373.84
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,582.24,411.53
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,631.27,447.27
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,677.84,481.21
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,722.91,513.44
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,764.87,542.76
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,804.84,569.05
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,840.86,592.47
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,874.18,614.13
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,903.65,632.3
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,929.98,648.49
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,950.28,663.41
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,967.12,676.36
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,978.44,684.61
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,986.16,690.79
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,987.89,693.08
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,986.09,693.36
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,976.65,688.99
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,963.84,682.66
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,943.15,672.53
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,931.14,668.11
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,899.53,649.78
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,865.43,629.77
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,820.58,603.03
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,774.1,574.59
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,718.74,539.25
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,658.54,499.04
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,581.18,444.21
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,506.12,388.17
