Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,402.37,306.99
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,305.8,223.56
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,151.95,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,22.03,11.33
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,31.52,20.71
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,37.32,25.99
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,43.07,30.98
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,46.96,34.27
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,50.78,37.35
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,57.69,42.84
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,60.01,44.4
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,61.75,45.54
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,63.4,46.61
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,64.2,46.88
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,75.18,55.33
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,76.14,55.8
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,96.87,55.13
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,149.65,77.07
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,203.8,112.26
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,258.81,154.57
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,314.48,199.98
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,369.09,244.8
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,423.64,288.93
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,476.9,331.73
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,529.51,372.95
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,580.29,410.87
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,629.46,446.46
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,675.88,480.19
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,720.72,512.11
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,762.74,540.04
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,802.74,564.85
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,839.6,588.69
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,873.81,610.79
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,902.46,629.37
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,927.92,646.02
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,948.2,659.19
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,965.02,670.33
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,973.66,676.86
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,978.74,681.39
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,979.52,683.08
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,976.8,682.78
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,967.06,678.25
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,966.36,679.62
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,945.39,669.65
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,921.39,657.86
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,887.47,639.53
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,851.11,619.36
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,810.04,595.09
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,762.59,565.91
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,700.41,524.69
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,638.35,482.14
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,558.59,425.74
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,481.16,368.12
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,375.4,286.15
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,276.91,201.41
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,133.89,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.47,11.49
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.87,22.64
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,43.24,30.97
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,50.66,37.39
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,55.28,41.28
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,59.78,44.92
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,61.86,46.42
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,63.92,47.85
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,66.04,49.3
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,74.52,55.95
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,74.17,55.2
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,73.85,54.51
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,74.27,54.56
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,93.18,53.75
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,154.96,82.75
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,207.62,116.62
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,261.42,157.61
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,315.94,201.57
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,369.36,245.33
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,423.02,288.79
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,475.97,331.39
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,528.37,372.53
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,578.51,410.22
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,627.56,446.04
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,674.16,480.02
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,719.21,512.19
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,761.46,540.76
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,801.76,566.13
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,837.75,589.55
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,871.05,611.2
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,899.2,629.59
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,924.15,646.01
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,944.84,659.56
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,962.13,671.09
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,970.24,677.0
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,974.78,680.88
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,975.57,684.03
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,972.88,685.17
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,962.16,680.26
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,960.62,681.4
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,939.21,670.99
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,914.79,658.73
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,880.35,638.45
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,843.5,616.4
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,802.29,592.08
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,754.58,562.66
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,692.4,521.06
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,630.37,478.12
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,550.04,421.08
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,472.12,362.82
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,366.59,280.0
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,268.53,194.33
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,128.95,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.43,11.27
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.56,23.17
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,44.08,31.73
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,51.46,38.22
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,56.42,42.43
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,61.25,46.36
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,62.57,47.12
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,63.95,47.88
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,66.07,49.34
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,74.56,55.99
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,73.88,55.09
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,73.26,54.28
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,73.7,54.34
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,91.32,53.25
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,153.34,81.98
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,206.02,115.54
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,259.71,156.31
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,314.11,200.07
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,367.74,243.82
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,421.43,287.03
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,473.88,329.01
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,525.73,369.46
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,575.54,406.7
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,623.94,441.81
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,669.6,474.74
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,713.76,505.87
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,754.88,534.53
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,793.96,560.08
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,829.11,582.56
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,861.58,603.29
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,888.97,621.1
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,913.19,637.0
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,933.21,650.01
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,949.87,661.04
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,955.89,665.59
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,971.73,676.49
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,970.74,676.98
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,966.23,675.57
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,953.25,669.03
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,936.98,660.58
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,913.81,649.21
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,894.25,640.16
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,855.14,617.29
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,813.99,592.84
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,764.44,563.14
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,713.67,531.77
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,644.33,486.2
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,575.43,439.1
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,485.95,374.14
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,408.47,315.18
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,305.46,233.11
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,210.63,150.67
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,102.96,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,18.18,7.87
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,32.39,21.35
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,50.34,37.0
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,68.07,52.25
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,82.41,64.47
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,97.95,77.42
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,103.26,81.44
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,110.02,86.56
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,115.46,90.68
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,120.57,94.5
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,120.97,94.26
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,121.3,94.01
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,120.96,93.23
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,134.35,90.49
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,172.69,104.47
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,215.71,130.94
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,264.61,167.69
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,315.04,207.6
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,363.18,245.52
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,417.77,287.57
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,467.46,326.46
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,517.09,364.3
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,565.66,400.55
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,615.22,436.67
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,556.11,395.4
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,464.04,328.42
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,619.09,441.06
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,778.83,552.5
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,719.56,507.86
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,608.84,428.46
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,766.99,541.34
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,897.2,628.54
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,786.62,553.98
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,614.53,433.92
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,797.45,565.08
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,946.5,665.99
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,731.36,523.95
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,447.31,323.64
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,406.07,296.74
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,363.74,267.62
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,488.44,363.11
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,610.72,454.75
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,576.8,433.07
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,541.24,410.51
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,370.17,284.21
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,205.78,157.04
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,173.35,132.59
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,127.11,96.49
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,96.82,72.22
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,66.45,47.43
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,43.31,28.52
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,19.0,8.42
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,9.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.83,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,23.72,11.86
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,39.51,27.46
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,51.19,38.02
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,64.57,49.71
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,81.23,64.03
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,94.66,75.32
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,110.76,88.47
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,126.5,101.05
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,147.34,117.61
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,159.76,127.02
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,171.66,135.92
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,175.22,138.05
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,201.18,158.34
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,215.78,159.89
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,192.99,129.33
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,216.48,133.8
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,264.71,170.97
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,314.49,211.59
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,341.27,242.55
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,362.5,264.38
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,389.15,283.8
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,408.9,298.25
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,417.49,304.03
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,415.23,301.92
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,511.44,371.99
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,631.7,457.26
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,573.38,415.13
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,494.88,358.5
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,669.79,487.82
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,839.37,607.62
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,866.91,625.07
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,891.5,641.76
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,908.81,654.78
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,922.77,665.83
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,931.39,672.25
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,936.58,676.63
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,659.53,487.79
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,312.07,231.72
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,339.57,254.41
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,368.12,276.69
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,552.95,417.81
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,711.38,535.03
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,630.56,478.87
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,572.08,438.49
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,636.27,489.84
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,679.62,523.6
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,605.43,470.69
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,542.35,425.05
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,460.52,363.7
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,382.37,301.89
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,285.58,222.63
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,195.92,141.35
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,64.53,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.97,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,23.96,11.79
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,41.18,28.85
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,56.19,42.25
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,71.31,55.41
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,85.98,67.86
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,98.77,78.39
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,102.42,81.05
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,104.06,81.95
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,131.8,104.27
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,160.09,126.55
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,140.22,109.78
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,117.14,90.62
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,163.95,127.94
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,215.34,158.3
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,243.66,174.9
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,269.27,193.08
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,306.29,217.68
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,337.86,239.52
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,363.84,254.9
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,413.67,290.73
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,436.29,313.26
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,443.89,321.13
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,482.3,349.25
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,523.85,379.41
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,594.7,432.24
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,684.8,498.29
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,723.14,525.83
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,760.14,552.46
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,792.17,574.95
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,821.78,595.64
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,805.23,582.7
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,780.85,564.44
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,836.01,605.37
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,893.5,647.06
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,907.3,657.52
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,917.72,665.85
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,911.6,664.01
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,902.15,660.22
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,590.67,442.96
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,204.52,152.68
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,492.17,375.97
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,742.41,557.65
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,727.89,547.71
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,710.37,537.53
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,654.97,499.14
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,599.33,459.98
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,532.85,412.18
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,448.7,350.35
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,365.63,287.37
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,286.88,224.99
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,199.29,153.19
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,100.53,69.05
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,32.89,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,22.62,10.42
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,36.97,25.27
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.62,34.11
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.58,42.9
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,64.0,49.26
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,71.21,55.23
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,74.42,57.66
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,75.88,58.56
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,78.09,60.17
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,80.16,61.65
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,78.92,60.26
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,77.78,58.99
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,85.9,65.32
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,97.57,62.75
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,146.67,81.15
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,198.11,113.99
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,251.27,155.14
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,305.46,199.87
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,364.3,248.28
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,416.78,291.49
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,468.18,333.72
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,519.14,374.58
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,531.18,384.61
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,522.49,376.68
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,607.1,440.7
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,706.51,515.01
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,747.53,543.29
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,786.65,569.12
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,821.56,592.41
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,853.84,613.95
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,881.97,633.08
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,907.03,650.29
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,926.09,664.79
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,941.76,677.3
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,951.57,685.12
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,957.88,690.86
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,895.77,652.61
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,798.5,585.88
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,697.93,517.35
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,617.62,460.62
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,768.63,575.98
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,891.35,663.58
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,855.79,640.7
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,812.51,613.35
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,764.68,582.89
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,715.45,550.71
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,648.96,504.94
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,582.82,457.73
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,498.31,394.28
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,411.8,326.3
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,305.27,238.87
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,207.99,147.88
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,70.48,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,21.9,9.54
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.05,23.63
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.25,32.93
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,55.24,41.75
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,62.36,47.96
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,69.29,53.83
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,74.48,57.96
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,77.97,60.56
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,107.38,84.89
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,141.02,112.3
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,150.36,119.25
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,159.17,125.74
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,186.4,147.24
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,217.38,163.18
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,221.78,164.66
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,221.76,164.6
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,231.41,171.65
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,253.47,188.05
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,280.67,207.21
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,323.44,237.73
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,354.91,260.2
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,388.78,284.32
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,281.5,206.67
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,161.89,118.1
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,376.94,277.49
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,615.53,441.94
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,699.81,500.68
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,786.37,560.31
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,768.69,544.07
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,716.09,504.69
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,652.03,461.49
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,567.17,403.36
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,568.39,406.08
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,568.52,407.45
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,537.83,386.59
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,485.1,350.71
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,748.19,539.46
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,951.36,674.48
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,761.28,549.76
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,528.64,387.54
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,728.04,535.77
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,884.76,644.62
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,851.74,624.02
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,816.33,603.25
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,765.53,570.71
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,713.51,536.69
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,650.25,494.1
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,587.05,450.01
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,502.36,389.43
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,416.0,324.21
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,313.63,242.04
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,219.88,153.03
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,76.2,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,21.54,8.9
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.08,23.61
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.26,32.07
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,53.31,40.09
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,61.55,47.17
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,67.28,51.9
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,92.58,72.96
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,120.93,96.13
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,96.48,75.3
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,74.85,56.98
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,74.8,56.62
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,82.21,62.37
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,82.27,62.08
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,91.54,59.13
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,141.92,76.95
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,194.54,110.0
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,256.7,157.22
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,310.5,200.94
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,363.49,244.74
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,416.96,288.42
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,469.74,331.4
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,522.02,372.91
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,572.54,411.33
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,622.81,448.46
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,669.91,483.43
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,715.42,516.56
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,757.64,545.66
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,797.8,571.31
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,834.01,595.16
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,867.49,617.21
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,896.71,636.81
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,922.75,654.47
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,942.67,668.0
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,959.09,679.47
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,969.56,687.31
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,976.45,693.07
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,977.73,695.45
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,975.49,695.79
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,964.66,690.78
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,950.51,683.8
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,940.92,680.74
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,916.27,667.84
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,881.48,648.46
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,844.33,627.21
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,796.31,596.86
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,752.59,568.86
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,688.2,525.5
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,624.15,480.79
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,540.09,418.96
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,458.87,356.15
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,348.71,268.02
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,245.75,168.01
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,88.96,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,7.68,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.38,6.95
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.59,20.55
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,39.03,27.48
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,44.74,32.62
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,49.26,36.6
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,53.69,40.36
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,54.39,40.75
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,60.18,45.39
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,61.9,46.55
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,63.55,47.64
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,64.99,48.53
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,66.3,49.33
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,77.56,58.28
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,86.84,55.91
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,139.65,73.99
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,194.02,108.16
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,248.83,150.24
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,304.3,195.98
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,359.22,242.17
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,414.24,287.99
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,467.96,332.5
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,521.0,375.36
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,572.26,415.05
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,622.52,452.83
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,669.78,488.42
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,715.36,522.05
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,758.04,551.49
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,798.54,577.59
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,835.37,602.28
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,869.46,625.11
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,897.97,642.96
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,923.22,658.68
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,943.64,673.85
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,960.57,686.95
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,966.65,691.77
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,969.06,694.43
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,968.87,695.59
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,965.14,694.63
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,965.64,696.87
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,950.4,688.97
