Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,928.54,678.03
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,903.67,665.09
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,866.06,642.03
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,832.32,621.43
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,783.07,590.19
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,732.59,557.55
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,664.64,511.22
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,597.17,463.45
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,510.75,399.94
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,427.12,335.1
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,310.76,240.32
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,206.5,138.42
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,71.16,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,19.96,6.85
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,38.67,26.47
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,47.0,34.34
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,55.42,41.87
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,62.25,47.77
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,70.54,54.68
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,69.25,53.22
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,68.4,52.09
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,70.36,53.4
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,72.21,54.61
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,78.38,59.37
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,77.64,58.42
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,77.96,58.37
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,85.23,63.96
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,148.02,80.78
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,201.83,113.77
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,256.66,155.28
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,312.26,200.54
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,367.64,246.47
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,423.31,292.19
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,477.32,336.43
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,530.78,379.15
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,581.9,418.35
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,631.98,455.62
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,679.97,491.24
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,726.42,524.98
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,769.64,554.72
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,810.82,580.94
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,847.27,604.91
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,880.92,627.01
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,910.22,646.26
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,936.28,663.46
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,956.68,677.1
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,973.55,688.62
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,984.83,696.71
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,992.45,702.66
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,992.96,705.46
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,989.86,706.16
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,979.55,701.21
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,965.81,694.21
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,955.79,690.96
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,930.54,677.75
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,896.3,657.41
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,859.57,635.23
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,810.09,603.96
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,764.84,574.98
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,699.59,530.92
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,634.68,485.48
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,548.76,423.6
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,465.73,360.31
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,347.59,266.35
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,232.81,152.29
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,85.01,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.65,4.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,32.96,21.7
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,40.14,28.51
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,48.75,36.18
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,53.85,40.6
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,58.83,44.74
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,58.92,44.5
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,64.67,48.97
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,66.94,50.56
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,69.1,52.03
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,68.72,51.3
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,68.39,50.62
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,79.5,59.36
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,86.31,64.53
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,139.39,73.5
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,194.08,106.97
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,249.79,149.04
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,306.17,194.82
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,361.69,240.82
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,417.29,286.4
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,471.26,330.43
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,524.51,372.77
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,576.13,412.04
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,626.5,449.17
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,674.44,484.55
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,720.72,517.98
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,763.29,546.92
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,803.65,572.36
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,840.34,596.43
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,874.24,618.67
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,902.93,637.82
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,928.34,654.97
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,948.95,668.9
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,966.05,680.75
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,977.11,688.93
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,984.54,695.0
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,985.79,698.51
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,983.44,699.94
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,974.01,695.85
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,961.19,689.74
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,939.36,678.76
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,926.07,673.47
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,892.82,653.78
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,857.1,632.34
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,810.21,603.29
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,761.77,572.51
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,702.1,532.95
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,637.83,488.4
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,554.07,427.65
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,473.28,365.64
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,356.93,272.11
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,243.54,153.72
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,90.23,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.43,2.41
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,30.19,19.27
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,36.78,25.53
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,43.35,31.42
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,47.57,35.08
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,51.74,38.53
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,53.55,39.78
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,60.34,45.15
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,62.44,46.6
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,64.44,47.96
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,65.56,48.48
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,76.52,57.0
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,77.81,57.71
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,83.42,61.91
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,137.23,71.72
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,192.51,105.22
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,248.02,146.76
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,304.19,192.05
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,359.98,237.96
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,415.81,283.41
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,470.4,327.6
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,524.34,370.17
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,575.91,409.08
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,626.13,445.79
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,674.1,480.88
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,720.42,514.03
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,763.38,543.23
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,804.18,568.95
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,840.93,592.85
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,874.89,614.94
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,904.51,634.56
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,930.91,652.21
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,951.12,665.78
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,967.78,677.26
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,978.02,684.88
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,984.62,690.41
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,985.97,694.29
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,983.75,696.11
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,973.25,691.69
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,959.31,685.21
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,949.94,682.67
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,925.71,670.48
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,891.71,650.45
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,855.21,628.57
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,807.87,599.76
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,759.0,569.15
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,700.14,530.36
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,636.4,486.33
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,551.6,424.81
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,469.81,362.0
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,354.22,268.87
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,239.96,144.94
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,89.36,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.65,1.41
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.7,17.17
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,34.02,23.18
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,40.32,28.83
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,44.7,32.64
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,49.01,36.21
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,55.83,41.71
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,58.26,43.41
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,60.09,44.66
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,61.86,45.84
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,63.39,46.71
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,74.74,55.57
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,76.08,56.34
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,80.52,59.62
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,134.99,70.34
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,190.66,104.07
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,246.27,145.7
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,302.6,191.25
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,358.67,237.69
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,414.32,283.32
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,468.53,327.48
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,522.11,370.07
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,573.69,409.38
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,623.96,446.55
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,671.28,481.53
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,716.94,514.6
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,758.78,544.52
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,798.24,570.95
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,834.61,595.01
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,868.24,617.25
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,895.04,633.75
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,918.49,648.11
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,938.93,663.11
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,955.93,676.09
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,965.56,683.38
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,971.6,688.59
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,970.98,690.9
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,979.41,699.27
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,969.64,694.57
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,956.43,687.91
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,933.33,675.8
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,907.19,661.72
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,874.26,642.16
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,838.77,620.7
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,795.34,594.03
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,745.41,562.14
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,683.83,521.06
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,622.3,478.19
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,536.13,414.14
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,453.06,349.2
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,340.97,258.35
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,228.34,130.52
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,84.72,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,14.11,0.97
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.58,17.84
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,36.06,24.89
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,43.43,31.46
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,48.03,35.47
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,52.57,39.24
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,55.36,41.32
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,63.37,47.69
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,65.35,49.03
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,67.24,50.28
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,68.58,51.08
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,69.82,51.79
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,81.06,60.61
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,84.4,62.98
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,138.17,73.5
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,193.33,106.54
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,249.2,148.49
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,305.79,194.55
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,361.6,240.67
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,417.35,286.23
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,471.65,330.42
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,525.25,372.94
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,576.32,411.65
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,625.73,447.91
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,672.98,482.64
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,718.6,515.45
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,760.65,545.43
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,800.45,572.16
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,836.52,595.85
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,869.82,617.72
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,897.52,636.33
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,921.93,652.94
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,941.07,665.98
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,956.67,676.93
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,961.66,681.31
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,976.11,691.95
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,974.73,694.05
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,969.75,694.11
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,740.98,542.46
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,470.09,347.27
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,704.09,524.05
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,893.81,657.87
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,855.87,633.51
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,815.76,608.92
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,762.91,575.53
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,708.98,540.49
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,643.19,494.61
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,577.67,447.2
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,487.27,379.42
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,396.65,308.27
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,287.28,218.13
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,175.29,92.58
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,61.13,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.77,0.43
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.3,18.36
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.93,26.44
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,47.96,35.31
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,53.43,40.06
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,58.78,44.51
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,61.22,46.36
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,63.65,48.13
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,65.8,49.63
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,67.84,51.01
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,74.64,56.18
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,74.95,55.98
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,75.37,56.02
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,76.47,56.61
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,129.11,68.2
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,193.12,108.08
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,247.1,148.24
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,301.86,192.4
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,356.27,237.28
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,410.71,281.77
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,463.7,324.18
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,516.15,364.92
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,566.48,403.0
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,615.72,439.13
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,662.76,473.5
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,708.3,506.02
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,749.62,535.23
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,788.74,561.44
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,824.61,584.72
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,857.8,606.21
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,885.49,624.44
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,909.98,640.71
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,929.28,653.16
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,945.13,663.54
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,953.64,669.76
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,958.59,673.95
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,971.36,682.91
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,967.87,681.73
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,955.17,675.37
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,939.08,667.03
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,914.63,654.46
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,887.19,639.95
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,855.97,621.85
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,816.67,598.18
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,764.79,566.2
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,711.83,532.63
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,643.33,486.84
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,575.35,439.44
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,484.83,373.12
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,393.49,302.74
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,279.76,209.99
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,162.68,76.62
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,55.6,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.68,19.32
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.64,27.73
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.45,37.24
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,56.2,42.22
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,61.8,46.87
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,63.42,47.91
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,65.12,48.95
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,67.21,50.37
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,69.19,51.68
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,75.77,56.75
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,75.74,56.39
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,76.14,56.4
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,76.45,56.35
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,128.4,67.36
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,192.21,106.27
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,246.55,146.48
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,301.67,190.86
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,356.25,235.47
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,411.02,279.73
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,464.48,322.21
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,517.4,363.01
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,568.2,401.08
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,618.03,437.28
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,665.29,471.63
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,710.94,504.1
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,753.29,534.0
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,793.52,560.72
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,829.36,584.01
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,862.43,605.5
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,890.75,622.98
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,915.84,638.45
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,935.74,651.46
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,952.17,662.41
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,959.44,668.15
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,963.1,671.85
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,962.4,674.09
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,970.8,682.29
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,959.12,676.5
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,944.04,668.82
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,919.97,656.87
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,892.9,642.96
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,855.02,620.47
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,821.1,600.4
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,769.98,568.96
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,717.74,535.93
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,648.28,489.7
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,579.44,441.83
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,488.78,375.4
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,401.45,307.94
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,281.06,209.89
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,160.47,64.9
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,56.04,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,16.19,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,31.66,20.04
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.33,29.96
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,53.19,39.55
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,60.74,46.06
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,68.11,52.18
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,71.91,55.13
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,73.88,56.47
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,76.23,58.07
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,78.44,59.53
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,78.2,58.85
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,77.97,58.2
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,86.46,64.72
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,86.93,64.76
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,136.29,74.81
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,189.25,105.61
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,242.72,145.13
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,297.22,188.92
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,351.91,233.52
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,410.98,280.77
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,455.39,318.29
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,490.89,345.78
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,544.27,384.77
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,613.43,435.35
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,659.96,469.05
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,705.03,501.06
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,745.96,529.83
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,784.72,556.1
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,819.89,578.83
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,852.4,599.78
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,878.53,616.65
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,901.41,631.53
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,919.61,643.54
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,947.32,661.66
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,954.76,667.09
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,958.54,670.54
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,957.01,672.25
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,951.92,671.92
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,936.78,664.31
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,925.3,659.21
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,898.74,645.13
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,869.36,629.24
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,828.89,604.83
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,786.37,578.75
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,731.66,544.43
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,675.95,508.46
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,604.28,459.75
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,526.56,404.54
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,435.19,336.18
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,348.82,267.82
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,239.49,177.25
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,107.71,32.64
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,37.94,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.75,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.21,17.98
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,38.2,26.47
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,48.9,35.9
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,54.71,40.95
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,60.37,45.67
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,62.41,47.07
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,64.5,48.44
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,66.62,49.9
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,68.63,51.24
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,74.85,56.01
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,74.56,55.45
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,75.03,55.52
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,75.4,55.52
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,135.39,73.44
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,188.97,104.34
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,243.74,144.62
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,299.35,189.13
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,354.32,234.24
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,409.56,279.18
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,463.5,322.97
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,516.88,365.25
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,568.11,404.23
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,618.63,441.58
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,666.86,477.24
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,713.46,511.0
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,756.3,540.51
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,796.95,566.32
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,833.57,590.33
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,867.38,612.5
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,896.42,630.54
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,922.19,646.51
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,942.73,660.33
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,959.75,672.08
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,970.2,679.85
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,976.98,685.5
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,978.16,688.99
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,975.76,690.41
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,964.64,685.28
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,950.1,678.12
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,939.33,674.42
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,913.83,661.14
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,878.07,639.92
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,839.94,616.9
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,790.14,586.29
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,744.26,557.55
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,676.42,512.09
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,609.28,465.07
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,518.28,398.08
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,431.0,330.11
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,308.97,229.39
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,178.66,38.43
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,65.55,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.38,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.47,17.3
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,38.2,26.45
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,47.8,34.96
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,55.93,41.99
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,61.93,46.99
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,64.24,48.72
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,66.57,50.39
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,68.6,51.76
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,70.52,53.03
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,77.88,58.75
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,78.4,58.82
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,78.68,58.73
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,78.88,58.59
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,127.19,68.08
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,181.36,99.34
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,244.8,146.05
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,299.7,189.95
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,353.66,234.33
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,407.8,278.51
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,461.3,321.93
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,514.28,363.86
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,564.91,402.17
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,614.55,438.58
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,661.56,473.19
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,706.97,505.93
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,748.73,534.68
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,788.34,560.34
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,824.35,583.99
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,857.64,605.84
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,886.26,623.39
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,911.71,638.92
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,930.59,651.42
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,945.97,661.85
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,956.33,669.56
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,963.11,675.21
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,961.8,677.08
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,969.3,684.78
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,957.41,679.12
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,942.09,671.5
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,917.87,659.3
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,890.64,645.12
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,853.11,622.62
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,818.99,602.17
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,767.42,570.15
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,714.81,536.52
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,645.08,489.55
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,576.06,440.91
