Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,482.6,371.02
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,392.86,300.45
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,267.96,197.09
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,138.25,8.45
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,47.84,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,13.54,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,26.6,15.63
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,43.05,30.34
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,59.34,44.5
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,76.25,58.89
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,92.87,72.69
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,104.12,81.72
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,112.81,88.44
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,120.12,93.89
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,120.3,93.46
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,92.76,70.43
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,72.68,53.69
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,73.24,53.85
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,73.69,53.93
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,132.21,71.47
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,186.22,102.23
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,240.46,141.75
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,295.53,185.61
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,350.46,230.54
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,405.33,275.0
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,449.31,312.7
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,488.66,342.83
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,537.73,378.7
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,610.78,431.85
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,640.71,451.56
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,654.21,458.64
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,669.64,469.87
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,678.82,476.77
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,770.49,543.27
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,848.35,597.73
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,873.94,614.57
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,896.25,629.72
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,914.31,642.04
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,941.76,660.47
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,949.53,666.48
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,953.66,670.47
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,951.53,671.81
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,945.83,671.07
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,932.46,664.17
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,915.74,655.24
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,896.06,645.6
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,867.04,629.77
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,830.43,607.48
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,791.59,583.45
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,737.05,548.91
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,681.53,512.76
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,611.51,465.03
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,542.1,415.59
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,441.8,340.04
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,354.82,271.06
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,242.11,176.13
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,115.84,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,38.21,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,15.36,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,30.1,18.4
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.88,28.64
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.77,38.29
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,59.36,44.88
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,66.77,51.07
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,70.98,54.27
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,73.32,55.8
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,75.69,57.42
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,77.93,58.9
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,78.02,58.49
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,78.11,58.1
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,86.63,64.62
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,87.1,64.65
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,132.01,72.8
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,184.86,102.59
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,258.24,162.53
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,322.46,216.51
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,350.35,234.12
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,401.87,271.16
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,455.13,313.27
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,508.11,353.98
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,558.14,390.49
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,605.14,423.43
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,650.76,455.98
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,695.11,486.96
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,734.92,513.21
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,772.49,537.43
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,728.66,504.97
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,655.0,452.6
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,773.94,536.44
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,884.45,611.09
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,908.54,626.63
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,921.44,636.09
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,922.8,637.77
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,920.35,637.35
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,913.68,634.04
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,903.59,628.78
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,886.0,619.44
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,865.25,608.22
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,833.97,591.17
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,791.09,566.49
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,746.31,539.07
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,700.16,510.3
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,640.45,472.27
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,580.69,432.79
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,507.04,381.88
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,435.11,330.07
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,327.9,250.32
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,243.83,184.2
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,147.64,104.14
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,16.06,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,14.46,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,28.2,16.8
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,44.58,31.79
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,61.1,46.33
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,65.99,50.77
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,72.83,56.6
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,86.0,67.59
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,99.08,78.28
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,124.41,98.96
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,151.42,120.62
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,163.82,129.86
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,175.85,138.72
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,186.4,146.6
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,205.75,161.37
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,232.93,166.74
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,255.57,177.62
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,299.25,211.47
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,323.1,231.38
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,351.3,252.16
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,379.72,272.89
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,408.65,294.21
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,438.45,315.93
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,452.84,326.73
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,465.37,336.0
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,496.78,358.23
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,529.82,381.29
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,547.14,393.59
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,563.83,405.52
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,405.58,295.92
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,216.69,159.05
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,226.23,166.91
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,235.96,174.24
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,315.04,232.59
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,387.7,284.9
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,229.37,169.91
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,69.27,48.53
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,47.46,31.86
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,25.75,14.85
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,151.32,114.01
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,292.66,221.34
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,179.37,135.75
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,90.3,66.55
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,89.95,66.68
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,89.95,66.94
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,77.43,57.17
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,64.84,47.22
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,52.2,37.07
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,40.54,27.55
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,30.15,18.97
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,19.78,10.3
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.93,3.38
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.1,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.13,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,11.96,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,23.59,13.14
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,40.86,28.88
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,57.79,43.9
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,74.44,58.47
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,90.83,72.53
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,96.1,76.72
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,106.39,85.02
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,125.55,100.77
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,143.37,115.24
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,165.87,133.17
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,180.36,144.31
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,191.02,152.52
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,187.43,149.15
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,225.8,166.34
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,257.08,191.14
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,277.32,204.65
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,315.76,232.72
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,346.32,256.05
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,378.58,280.76
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,359.39,268.13
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,338.04,252.95
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,396.72,296.49
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,457.49,341.19
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,443.97,330.97
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,422.09,314.56
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,488.2,363.49
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,558.44,414.66
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,590.71,438.05
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,623.86,462.08
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,622.93,461.19
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,620.01,459.06
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,725.82,536.84
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,836.5,615.36
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,715.8,529.72
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,586.75,437.06
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,595.17,445.75
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,602.31,452.9
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,547.35,413.99
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,491.0,373.72
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,375.61,289.19
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,281.4,217.66
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,174.97,135.28
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,66.41,48.31
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,57.21,41.2
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,48.02,33.92
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,39.27,26.86
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,19.67
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,22.67,13.07
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,14.81,6.4
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,8.63,0.86
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.41,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.56,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,12.75,5.25
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,18.94,10.78
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,25.98,17.02
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,33.04,23.18
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,70.12,55.19
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,103.82,83.77
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,75.02,58.92
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,41.41,30.01
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,44.77,32.7
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,48.14,35.35
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,35.68,24.68
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,23.23,14.07
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,80.05,58.76
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,133.08,100.19
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,198.54,150.03
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,250.61,188.8
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,267.72,201.46
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,285.39,214.61
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,237.72,178.9
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,187.66,141.05
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,161.43,121.01
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,134.14,99.97
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,193.14,145.4
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,253.25,190.76
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,229.44,172.36
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,204.78,153.55
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,180.7,135.35
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,156.01,116.55
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,185.48,139.31
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,215.7,162.41
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,231.21,174.63
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,247.23,187.35
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,269.64,204.69
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,293.14,222.83
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,253.77,193.33
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,213.78,163.17
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,204.05,156.22
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,194.32,149.16
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,311.99,243.3
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,437.6,340.24
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,274.68,215.32
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,121.79,93.17
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,105.08,80.49
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,88.19,67.17
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,71.63,53.72
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,54.77,39.79
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,39.26,26.82
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,24.78,14.54
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,14.42,5.12
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.26,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.01,5.5
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,26.44,16.96
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,38.74,28.0
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,52.58,40.25
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,66.29,52.19
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,73.4,58.11
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,80.41,63.8
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,61.81,47.66
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,41.41,30.02
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,53.94,40.51
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,66.5,50.88
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,123.65,98.21
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,175.69,140.18
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,182.04,137.9
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,188.6,142.18
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,247.6,183.9
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,312.97,230.2
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,330.58,243.79
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,356.15,262.91
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,380.37,280.67
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,398.02,293.57
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,418.99,308.74
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,440.21,323.84
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,405.71,299.1
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,361.48,267.12
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,404.23,297.88
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,449.73,329.74
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,454.77,334.15
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,459.29,338.49
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,575.39,423.59
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,701.04,512.33
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,630.44,462.84
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,569.34,420.1
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,433.08,323.84
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,291.33,219.38
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,458.38,347.01
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,590.31,444.5
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,546.38,413.41
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,501.07,381.9
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,322.5,249.49
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,151.76,115.93
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,212.41,165.81
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,261.09,205.57
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,232.3,183.82
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,202.92,161.35
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,169.0,134.14
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,134.72,106.02
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,97.35,74.72
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,51.1,35.83
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,28.83,15.42
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.83,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,13.23,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.99,13.14
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.1,22.34
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,43.53,31.7
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,65.5,50.8
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,87.98,70.05
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,104.23,83.54
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,119.92,96.27
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,139.14,111.91
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,153.68,123.48
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,163.48,130.8
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,179.36,143.0
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,191.92,152.66
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,203.85,161.77
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,227.78,167.99
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,254.9,186.24
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,287.79,209.17
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,324.81,236.12
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,360.0,262.02
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,387.74,282.73
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,427.11,312.53
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,469.77,344.59
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,482.07,354.56
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,480.21,353.66
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,433.43,320.23
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,376.11,278.35
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,399.0,294.83
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,422.96,311.72
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,579.98,427.51
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,745.93,544.98
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,657.35,481.18
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,554.0,406.74
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,375.59,280.14
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,195.64,145.87
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,152.78,113.59
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,109.77,80.48
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,77.16,55.27
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,45.74,30.68
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,83.56,60.65
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,124.58,92.96
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,66.08,47.24
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,11.57,3.71
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.08,1.73
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.59,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.35,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.11,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.46,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.64,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.82,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.55,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,10.69,2.69
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,20.2,11.52
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,29.73,20.01
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,41.37,30.25
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,52.91,40.26
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,73.34,57.59
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,93.3,74.18
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,106.28,84.79
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,130.13,104.34
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,150.44,120.45
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,178.69,142.8
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,190.2,151.59
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,187.77,149.16
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,212.11,152.17
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,249.74,173.49
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,285.39,202.83
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,324.74,235.89
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,343.46,251.68
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,358.27,264.1
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,375.26,277.3
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,378.99,280.44
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,414.79,305.86
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,449.91,330.46
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,486.42,356.6
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,525.45,384.31
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,586.63,428.25
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,652.51,474.83
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,652.24,473.87
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,648.45,470.88
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,668.57,485.65
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,687.67,499.56
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,403.72,301.56
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,105.3,76.54
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,125.17,92.6
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,145.59,108.58
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,363.11,276.85
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,565.65,425.52
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,438.77,332.39
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,288.18,219.75
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,141.26,107.56
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,1.72
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.84,0.75
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.59,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.35,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.11,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.29,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.64,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,14.08,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,25.6,14.01
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,37.92,26.34
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,50.31,37.45
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,58.3,44.61
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,66.1,51.38
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,70.62,55.04
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,73.0,56.77
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,104.27,82.72
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,141.21,112.84
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,99.21,77.49
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,75.08,57.13
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,129.33,101.57
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,185.53,146.71
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,213.99,153.64
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,250.64,176.65
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,280.35,202.52
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,296.51,218.74
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,333.89,244.13
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,392.74,286.05
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,427.37,309.75
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,503.71,367.42
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,534.1,392.36
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,552.46,405.55
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,616.9,455.38
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,692.29,513.21
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,676.83,498.39
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,626.75,458.51
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,624.35,457.0
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,608.82,446.12
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,560.24,411.53
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,492.04,362.72
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,553.57,408.17
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,601.94,443.52
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,697.94,514.12
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,795.59,584.16
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,831.94,611.34
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,864.58,636.37
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,794.42,588.11
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,721.69,538.05
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,778.37,582.24
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,837.29,622.62
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,798.04,596.88
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,756.65,570.26
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,697.75,531.94
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,638.13,491.93
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,563.51,439.52
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,484.19,380.93
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,383.36,302.87
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,289.02,224.44
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,165.33,102.12
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,8.54,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,13.99,6.17
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,21.43,12.76
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,30.13,20.42
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,38.86,28.0
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,48.44,36.18
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,58.04,44.27
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,47.63,35.21
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,37.25,26.23
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,59.36,44.76
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,81.22,62.77
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,95.25,74.19
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,109.07,85.35
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,123.5,92.42
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,138.35,103.45
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,158.24,118.46
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,178.66,133.82
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,183.89,137.64
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,189.16,141.56
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,210.95,158.0
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,233.29,174.74
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,257.66,192.56
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,282.74,210.75
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,323.37,240.68
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,369.28,274.11
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,327.8,243.69
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,277.56,206.75
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,276.94,206.96
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,276.18,206.94
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,328.37,245.97
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,373.74,279.42
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,336.44,251.92
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,281.58,211.5
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,322.89,242.96
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,349.76,263.29
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,201.83,152.85
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,55.75,39.01
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,33.62,21.5
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,11.59,3.76
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,48.96,34.1
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,87.73,65.36
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,284.01,224.34
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,481.11,372.96
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,520.07,403.22
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,574.21,444.07
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,489.48,381.05
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,407.77,318.84
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,293.72,230.42
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,204.28,156.51
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,114.04,63.89
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.53,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
