Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.87,1.82
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,20.62,11.93
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,31.4,21.6
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,43.47,32.32
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,55.11,42.51
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,70.33,55.5
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,85.37,68.07
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,109.04,87.9
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,132.13,106.95
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,133.67,107.59
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,134.91,108.03
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,154.41,123.74
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,173.53,138.95
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,178.64,135.88
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,184.12,139.34
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,226.07,170.0
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,281.78,210.64
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,279.85,208.81
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,274.96,204.77
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,272.49,202.63
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,275.29,204.21
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,284.92,210.08
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,294.73,215.74
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,300.89,221.27
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,307.05,226.66
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,326.99,241.95
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,346.28,256.64
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,416.26,308.2
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,490.84,362.14
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,478.88,354.17
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,465.37,345.5
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,596.02,443.64
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,734.24,543.84
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,678.21,504.36
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,598.73,449.13
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,579.01,436.74
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,557.68,422.77
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,355.87,274.01
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,124.77,93.94
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,64.4,46.54
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.26,1.11
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.08,1.82
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.89,2.52
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.23,1.17
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.58,0.0
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.34,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.1,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.87,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.43
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,17.3,8.98
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,26.41,17.1
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,37.21,26.57
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,48.03,35.89
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,59.49,45.56
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,70.63,54.77
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,68.81,53.02
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,66.43,50.8
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,125.68,99.84
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,177.81,141.82
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,184.6,146.77
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,191.03,151.52
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,212.18,159.22
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,237.35,176.6
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,265.84,195.2
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,315.18,230.18
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,350.75,256.06
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,390.02,284.98
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,428.97,313.69
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,481.33,353.0
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,516.01,379.68
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,540.39,398.12
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,523.03,385.91
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,493.17,364.03
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,633.61,470.43
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,778.46,576.38
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,725.14,534.19
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,622.0,456.33
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,708.82,520.57
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,801.69,586.96
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,810.37,593.56
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,816.18,598.87
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,897.27,659.59
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,947.18,693.39
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,956.96,700.92
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,951.28,698.73
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,935.33,690.0
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,916.01,679.18
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,889.02,663.4
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,864.93,649.57
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,820.31,620.49
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,773.87,589.85
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,715.64,551.03
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,656.73,510.49
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,574.63,451.3
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,493.99,390.35
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,383.44,303.5
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,286.69,221.17
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,148.12,64.67
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,12.8,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,23.41,11.27
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.11,23.82
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.9,34.47
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,54.69,41.49
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,64.07,49.65
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,67.34,52.27
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,70.6,54.78
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,105.29,83.68
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,148.24,118.87
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,106.01,83.25
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,80.46,61.66
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,81.08,61.97
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,81.61,62.22
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,114.69,64.63
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,177.84,100.24
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,233.17,140.96
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,289.31,187.38
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,344.89,234.74
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,401.07,282.6
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,455.87,329.26
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,510.06,374.34
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,562.05,415.87
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,612.82,455.22
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,661.26,492.73
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,707.97,528.16
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,751.24,559.31
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,792.25,587.1
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,828.37,611.67
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,861.59,634.19
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,889.54,653.4
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,914.15,670.44
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,933.95,684.03
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,950.19,695.36
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,956.31,700.11
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,958.72,702.61
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,968.91,711.58
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,963.32,710.15
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,946.79,700.6
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,926.84,689.04
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,899.19,672.74
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,874.71,658.6
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,829.49,628.85
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,782.41,597.49
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,722.89,557.3
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,662.66,515.35
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,579.02,454.5
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,496.75,391.85
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,383.89,302.78
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,284.13,217.37
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,145.41,47.54
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.1,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.43,9.51
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,29.96,19.49
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,38.39,27.2
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,43.97,32.29
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,49.45,37.1
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,51.01,38.3
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,57.34,43.5
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,59.63,45.17
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,61.84,46.75
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,62.18,46.75
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,72.01,54.65
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,73.55,55.74
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,74.95,56.72
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,111.3,60.68
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,168.74,90.86
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,226.71,133.17
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,285.29,181.18
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,343.15,230.47
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,400.87,279.51
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,457.19,327.14
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,512.65,372.9
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,566.32,416.1
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,618.01,456.59
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,634.46,467.87
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,630.3,462.59
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,713.75,525.44
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,795.65,585.38
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,831.68,609.31
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,864.71,631.41
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,892.46,650.18
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,916.79,666.76
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,936.16,681.29
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,951.91,693.61
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,956.8,697.56
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,957.93,699.28
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,967.41,706.71
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,961.24,703.95
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,832.71,619.18
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,664.16,499.89
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,778.94,587.93
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,866.04,649.51
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,829.64,625.06
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,785.43,595.79
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,726.86,556.4
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,667.58,515.29
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,583.14,454.29
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,500.25,391.59
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,388.26,304.02
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,290.09,219.92
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,146.08,25.98
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,11.1,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.47,9.23
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,31.69,21.01
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,41.64,30.1
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,47.41,35.33
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,53.1,40.23
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,56.92,43.37
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,60.64,46.3
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,63.02,48.14
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,71.4,55.01
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,72.28,55.41
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,73.13,55.8
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,73.78,56.14
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,74.34,56.43
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,118.48,67.77
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,173.74,96.27
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,230.47,137.51
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,287.94,184.46
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,344.69,232.19
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,401.49,279.69
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,456.69,325.57
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,511.13,369.55
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,563.54,410.07
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,614.76,448.34
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,662.77,484.09
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,708.88,517.59
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,751.76,547.03
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,792.23,572.85
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,828.08,596.15
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,860.94,617.45
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,889.33,635.86
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,914.36,652.19
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,932.68,664.34
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,947.33,674.36
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,952.12,678.9
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,953.16,681.33
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,799.36,582.98
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,588.5,435.76
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,601.92,448.27
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,591.79,443.28
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,509.89,386.65
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,449.42,344.15
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,401.25,309.76
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,352.5,274.14
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,315.75,247.62
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,278.1,219.58
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,392.35,311.94
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,502.42,393.2
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,393.79,307.22
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,290.37,218.73
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,144.17,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.17,8.54
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,33.96,22.79
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.82,34.37
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,55.27,41.97
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,63.52,49.16
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,70.72,55.12
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,75.55,58.92
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,105.61,83.88
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,138.7,110.8
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,149.59,118.91
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,159.94,126.53
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,185.64,146.53
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,200.5,157.6
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,156.23,105.41
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,177.38,101.85
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,251.81,167.46
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,316.7,226.43
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,331.7,229.78
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,394.41,272.61
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,443.09,314.71
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,473.87,340.27
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,507.78,365.76
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,541.81,390.94
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,611.18,443.1
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,691.72,503.2
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,696.86,503.55
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,678.26,487.58
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,682.26,490.94
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,687.4,494.59
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,798.54,575.74
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,897.3,643.85
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,602.13,445.23
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,212.1,156.7
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,602.57,453.24
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,943.97,683.86
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,939.73,681.04
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,931.84,679.43
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,856.94,632.31
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,762.47,569.8
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,561.23,428.04
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,344.74,266.29
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,414.22,323.33
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,478.93,374.82
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,434.24,342.54
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,388.74,309.22
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,334.07,267.15
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,279.78,223.61
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,211.92,167.06
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,145.73,108.08
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,71.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,11.1,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.13,7.43
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,31.85,21.1
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.37,31.57
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,51.25,38.62
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,60.4,46.49
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,65.28,50.49
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,69.98,54.21
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,72.9,56.45
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,75.68,58.54
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,76.86,59.15
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,77.97,59.69
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,78.53,59.84
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,87.16,66.6
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,118.52,69.73
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,172.54,97.66
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,226.59,136.12
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,281.79,180.24
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,337.31,226.55
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,392.97,273.0
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,446.41,317.0
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,499.5,359.7
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,519.87,376.71
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,514.48,372.46
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,598.18,435.04
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,690.15,503.26
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,706.97,512.49
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,701.57,506.41
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,595.05,432.49
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,458.3,334.84
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,686.68,503.74
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,892.85,645.09
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,745.42,542.7
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,549.18,401.94
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,756.6,555.08
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,930.99,674.08
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,925.6,671.18
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,923.51,672.34
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,904.24,661.59
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,881.76,648.94
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,850.79,630.99
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,817.13,611.13
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,771.36,581.97
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,723.72,551.02
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,659.65,507.85
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,587.5,457.37
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,507.88,398.6
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,430.97,339.03
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,326.95,255.74
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,230.22,169.68
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,112.52,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.34,6.37
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.17,21.29
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.73,32.68
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,53.25,40.31
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,61.57,47.5
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,68.26,53.06
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,72.85,56.69
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,75.98,59.12
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,78.96,61.4
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,79.38,61.38
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,79.79,61.37
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,80.27,61.55
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,89.06,68.63
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,116.81,69.36
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,169.08,95.82
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,223.73,135.43
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,279.51,181.02
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,334.15,227.2
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,393.85,277.09
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,446.9,321.89
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,499.46,365.26
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,520.51,383.13
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,516.38,379.37
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,598.11,442.06
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,687.73,510.77
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,728.65,540.93
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,767.44,569.38
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,801.54,592.73
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,832.86,614.14
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,859.45,632.61
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,894.0,656.51
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,912.07,669.14
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,926.57,679.63
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,928.15,681.98
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,925.71,681.91
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,919.74,680.5
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,917.58,681.83
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,903.13,673.64
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,885.3,663.36
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,854.66,645.11
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,821.33,624.92
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,779.08,597.22
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,734.85,567.65
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,672.12,523.72
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,608.87,478.05
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,526.36,416.2
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,441.5,349.73
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,336.12,264.35
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,238.76,174.48
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,83.78,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.59,5.3
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.35,19.72
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.93,30.27
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,55.04,41.92
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,72.1,56.75
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,63.65,49.34
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,64.46,49.8
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,66.94,51.61
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,69.32,53.3
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,68.68,52.45
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,74.7,57.17
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,75.57,57.7
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,76.36,58.17
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,156.45,106.11
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,243.29,173.19
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,236.4,155.25
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,279.93,180.78
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,329.18,233.0
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,364.79,269.08
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,408.95,299.12
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,497.68,366.2
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,503.38,373.84
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,482.1,357.79
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,442.89,329.58
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,392.96,292.68
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,482.14,358.81
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,576.79,427.46
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,716.31,533.98
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,842.13,626.08
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,868.95,644.2
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,892.41,660.66
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,910.03,674.65
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,924.06,686.42
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,931.28,692.39
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,934.88,696.12
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,931.16,695.79
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,935.62,701.26
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,920.51,692.43
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,902.02,681.53
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,690.31,533.98
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,445.11,348.32
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,627.63,493.43
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,764.13,594.56
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,704.77,552.13
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,644.96,509.13
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,565.02,448.08
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,486.92,385.66
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,376.11,295.77
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,272.74,196.62
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,100.31,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.86,4.23
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.3,18.8
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.56,29.08
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,49.27,36.96
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,55.94,42.85
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,83.29,66.16
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,114.01,91.84
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,132.13,106.47
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,149.79,120.48
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,155.91,124.81
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,158.6,126.31
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,170.05,135.22
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,180.77,143.48
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,145.92,97.54
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,162.11,90.11
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,217.26,129.97
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,280.76,181.49
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,335.76,236.6
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,381.14,279.1
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,411.62,302.28
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,455.36,335.24
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,482.34,356.32
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,510.86,378.59
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,338.18,253.67
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,133.73,98.19
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,175.02,130.08
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,217.3,162.21
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,331.99,248.56
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,448.91,334.28
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,399.04,297.62
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,345.82,258.56
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,478.46,358.64
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,601.82,448.96
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,452.98,340.44
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,261.09,196.61
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,248.73,188.15
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,236.2,179.12
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,490.52,376.53
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,706.86,535.91
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,625.56,478.32
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,565.33,436.14
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,352.71,276.19
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,131.6,100.34
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,366.84,293.06
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,558.89,439.93
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,474.28,374.45
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,392.81,310.1
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,288.56,225.06
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,190.52,131.87
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,61.21,0.0
