Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,9.39,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,17.34,3.21
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,33.53,22.27
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,48.76,36.04
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.55,45.68
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,70.03,54.72
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,77.75,61.15
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,85.13,67.1
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,114.03,90.93
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,136.56,109.01
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,155.76,124.09
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,176.9,140.52
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,179.73,142.31
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,178.66,141.04
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,214.22,156.98
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,250.51,184.09
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,229.29,153.27
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,279.85,180.84
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,333.96,226.09
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,388.7,271.82
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,442.7,316.8
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,496.4,360.45
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,510.4,373.07
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,499.67,364.49
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,498.78,364.37
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,493.57,360.71
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,626.17,460.18
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,768.19,563.95
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,802.17,587.22
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,833.32,608.16
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,775.09,565.44
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,688.36,501.87
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,805.81,588.7
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,909.64,660.79
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,915.12,664.28
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,916.93,666.34
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,917.3,667.27
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,906.96,661.36
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,888.99,651.05
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,867.78,638.74
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,835.19,619.32
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,799.94,597.99
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,752.61,566.88
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,703.46,534.03
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,637.4,488.98
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,564.81,437.62
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,481.91,376.31
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,402.12,314.16
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,295.55,227.91
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,192.6,127.49
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,63.5,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.04,2.18
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.65,19.73
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,43.95,31.78
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,53.55,40.35
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,62.89,48.41
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,69.4,53.82
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,76.75,59.77
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,80.07,62.2
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,83.23,64.46
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,84.43,65.07
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,85.56,65.62
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,86.11,65.85
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,86.58,66.03
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,111.78,66.8
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,172.58,99.02
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,226.42,137.03
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,281.49,181.1
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,335.81,226.18
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,390.62,271.6
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,437.35,313.35
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,463.97,336.3
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,522.09,379.13
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,598.52,435.97
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,645.42,470.83
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,690.68,503.85
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,731.51,533.41
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,769.97,560.87
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,804.62,584.86
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,836.42,606.01
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,827.96,598.61
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,800.76,577.75
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,781.54,566.37
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,758.06,551.92
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,687.31,503.75
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,629.06,463.14
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,393.11,295.14
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,144.38,106.72
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,140.15,104.15
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,136.1,101.31
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,144.31,108.39
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,153.65,116.38
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,134.4,101.81
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,115.12,87.01
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,96.27,72.4
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,77.07,57.19
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,58.62,42.26
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,39.57,26.55
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,24.37,13.81
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,10.7,1.4
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,28.31,17.83
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,45.94,33.6
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,62.56,48.33
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,79.46,63.02
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,97.59,78.31
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,111.69,89.84
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,114.65,91.79
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,115.6,92.03
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,142.74,113.88
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,171.24,136.39
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,184.65,146.35
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,197.4,155.71
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,213.25,156.94
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,244.88,179.64
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,253.29,185.96
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,258.22,190.22
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,277.58,203.93
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,297.63,218.01
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,298.31,218.68
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,297.4,218.18
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,381.37,278.55
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,480.61,348.4
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,529.59,383.13
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,586.09,423.22
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,664.88,479.55
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,750.78,539.84
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,782.68,561.07
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,811.91,580.81
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,836.22,597.96
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,857.54,613.21
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,869.56,622.33
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,878.07,629.35
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,890.31,639.54
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,898.9,647.25
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,890.37,644.9
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,878.38,640.56
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,859.13,630.26
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,836.68,617.89
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,800.63,596.68
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,761.96,573.47
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,704.56,535.64
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,655.41,502.88
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,588.45,456.52
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,522.15,408.93
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,435.14,343.1
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,351.57,276.59
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,233.51,180.38
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,129.8,74.92
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,45.03,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,8.54,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.86,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.59,19.75
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.33,33.2
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.58,42.42
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,65.54,51.1
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,71.33,55.81
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,78.34,61.38
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,105.04,83.45
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,141.51,113.13
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,157.15,125.19
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,171.93,136.42
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,184.04,145.63
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,195.72,154.45
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,150.1,102.16
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,170.59,97.94
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,247.8,164.85
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,316.58,227.1
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,351.23,252.36
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,379.1,273.07
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,334.43,244.19
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,273.13,201.16
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,208.52,153.48
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,139.79,101.87
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,356.64,264.23
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,593.67,431.27
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,674.59,489.65
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,762.44,553.51
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,795.29,576.22
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,825.29,597.27
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,719.3,522.22
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,574.4,418.43
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,743.99,543.08
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,896.52,649.38
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,901.61,653.26
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,903.12,656.31
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,894.1,653.55
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,881.58,648.66
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,726.19,543.43
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,560.19,424.29
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,671.81,511.94
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,765.2,582.6
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,703.85,540.61
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,651.45,505.12
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,583.7,457.32
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,516.67,408.29
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,425.93,338.27
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,339.11,268.05
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,222.66,171.92
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,117.23,59.72
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,39.87,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,31.65,20.47
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,47.9,35.22
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,59.57,45.64
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,71.43,55.9
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,79.33,62.37
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,86.95,68.39
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,92.48,72.79
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,97.77,76.93
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,101.37,79.47
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,103.37,80.67
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,104.08,80.81
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,104.69,80.9
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,167.69,117.37
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,248.18,178.58
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,265.76,192.7
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,288.01,211.36
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,308.7,217.22
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,389.2,272.35
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,416.54,300.49
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,421.61,307.96
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,460.38,336.57
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,499.93,365.58
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,585.81,430.09
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,685.43,504.32
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,726.7,532.99
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,766.0,560.02
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,675.01,493.34
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,540.2,394.04
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,716.38,525.2
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,878.4,639.5
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,752.92,550.94
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,580.81,426.67
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,579.62,428.2
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,577.12,428.04
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,528.71,394.88
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,478.41,359.91
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,679.58,512.38
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,844.63,631.18
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,808.97,608.33
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,770.71,584.83
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,721.11,551.74
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,661.5,510.78
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,593.55,462.93
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,526.39,413.85
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,439.11,347.02
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,355.5,279.39
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,249.25,190.51
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,119.74,50.05
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,41.83,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.86,16.43
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,36.98,25.91
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,43.32,31.71
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,49.56,37.17
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,56.82,43.32
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,76.95,60.25
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,112.04,89.43
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,145.93,117.01
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,154.04,122.97
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,158.84,126.2
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,170.57,135.31
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,181.57,143.77
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,215.15,158.49
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,245.77,178.33
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,250.82,183.45
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,256.95,190.23
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,305.4,223.36
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,375.52,273.17
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,396.73,290.07
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,415.79,305.02
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,459.16,337.14
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,504.7,370.85
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,458.05,337.52
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,395.18,291.47
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,579.52,431.93
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,770.14,571.93
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,649.88,482.1
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,462.95,341.64
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,688.79,512.49
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,880.88,648.51
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,897.56,659.05
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,910.68,668.48
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,727.3,541.64
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,485.21,362.29
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,405.38,305.92
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,343.49,260.65
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,242.51,184.51
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,129.73,96.97
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,168.96,129.14
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,230.6,178.54
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,205.64,159.5
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,180.29,140.04
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,395.65,316.79
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,588.92,464.54
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,497.89,393.72
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,409.27,322.73
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,283.01,217.09
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,151.9,45.79
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,51.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.85,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.45,18.38
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,40.45,28.7
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,48.44,36.01
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,57.87,44.3
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,60.65,46.6
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,63.51,48.82
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,94.82,74.99
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,128.49,102.6
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,148.51,118.48
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,169.84,135.22
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,176.23,139.65
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,182.26,143.8
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,122.13,82.41
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,159.27,86.73
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,207.9,137.27
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,250.78,185.98
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,268.5,198.71
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,286.74,211.85
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,348.53,256.57
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,413.02,303.42
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,462.2,339.7
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,524.64,385.75
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,601.11,444.71
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,689.55,512.97
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,730.97,543.62
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,769.78,571.23
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,610.42,455.04
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,381.88,282.43
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,648.7,485.7
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,885.03,652.54
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,902.22,663.44
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,915.81,673.46
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,732.7,546.86
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,491.08,367.27
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,544.86,410.62
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,619.0,466.83
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,607.81,460.67
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,594.29,453.28
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,690.36,528.68
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,768.0,587.48
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,713.9,549.91
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,649.71,504.97
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,578.82,454.26
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,509.12,402.5
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,410.93,325.91
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,317.73,249.66
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,192.33,145.01
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,62.19,4.04
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,21.65,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,8.11,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.01,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,28.75,17.63
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.5,30.26
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,51.47,38.41
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,60.27,46.16
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,67.41,52.16
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,72.09,55.89
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,103.37,82.02
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,139.75,111.97
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,151.13,120.66
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,167.77,133.57
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,178.19,141.28
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,199.73,157.86
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,208.88,154.34
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,248.1,177.14
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,270.56,192.09
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,307.32,219.71
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,329.59,229.54
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,384.73,268.49
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,439.0,314.15
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,492.81,358.39
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,545.14,400.52
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,596.05,440.68
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,642.92,476.79
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,687.92,510.68
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,668.49,492.93
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,615.65,450.6
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,730.71,537.53
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,833.8,612.12
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,859.21,629.08
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,881.23,644.34
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,897.88,655.89
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,910.97,665.23
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,923.71,674.52
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,921.49,674.06
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,915.07,670.81
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,905.01,665.33
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,890.52,657.33
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,866.94,643.33
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,832.56,622.47
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,795.59,599.62
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,741.36,564.28
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,685.63,527.02
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,614.09,476.76
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,537.13,420.5
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,439.05,345.58
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,345.99,270.3
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,229.2,171.14
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,83.96,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,30.74,19.23
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,47.69,34.75
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,58.62,44.58
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,69.6,54.11
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,73.04,56.94
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,78.15,61.02
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,81.49,63.63
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,84.71,66.09
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,82.06,63.48
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,79.79,61.23
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,80.43,61.42
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,89.33,68.41
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,107.37,65.49
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,160.59,89.06
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,216.74,128.15
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,273.94,174.13
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,336.27,225.78
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,392.39,273.01
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,447.23,319.28
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,501.46,364.02
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,553.49,405.18
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,604.28,444.14
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,651.71,480.51
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,697.24,514.68
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,738.95,544.53
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,778.15,571.79
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,812.59,595.18
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,844.03,616.52
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,869.32,633.79
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,891.17,648.87
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,907.62,661.6
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,931.65,679.54
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,937.03,684.16
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,938.58,686.56
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,932.25,683.67
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,922.2,678.53
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,900.85,665.97
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,882.49,655.57
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,848.51,635.04
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,811.89,612.53
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,758.64,577.95
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,703.88,541.43
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,632.11,491.81
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,560.3,439.9
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,453.24,357.86
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,358.28,280.92
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,235.26,174.76
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,82.89,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,30.98,19.31
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,49.45,36.19
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,62.63,48.07
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,74.19,58.25
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,79.12,62.37
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,84.02,66.27
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,88.77,69.91
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,94.33,74.17
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,91.76,71.58
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,89.55,69.34
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,90.36,69.63
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,91.09,69.87
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,107.09,66.38
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,166.51,95.22
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,220.99,132.95
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,276.72,177.55
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,330.87,222.69
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,386.29,269.13
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,441.5,315.49
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,497.45,361.24
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,549.2,402.16
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,600.96,441.99
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,649.0,478.86
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,695.12,513.5
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,736.87,543.29
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,776.08,570.12
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,811.0,593.61
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,842.9,615.01
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,868.98,632.76
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,891.61,648.32
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,908.47,661.27
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,921.67,672.0
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,926.68,676.44
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,939.28,686.15
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,933.31,684.8
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,923.62,681.27
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,905.48,670.86
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,883.95,658.3
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,850.78,638.27
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,820.87,620.33
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,772.0,587.84
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,721.55,553.57
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,652.41,506.47
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,583.36,457.08
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,485.43,382.12
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,390.6,305.54
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,259.0,190.52
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,79.13,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
