Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,10.73,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,27.15,16.25
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,43.14,31.04
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,60.03,45.94
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,76.52,60.17
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,92.5,73.6
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,108.03,86.32
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,73.45,56.99
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,33.91,23.35
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,89.13,69.66
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,135.08,107.06
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,111.47,87.3
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,84.74,65.1
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,153.61,107.84
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,233.37,166.85
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,235.18,155.76
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,273.86,177.23
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,327.95,222.6
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,382.78,268.74
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,436.24,313.88
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,489.26,357.71
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,540.77,399.43
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,591.83,440.01
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,591.38,439.5
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,563.63,417.26
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,663.57,493.27
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,763.52,567.95
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,661.39,491.59
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,505.54,374.39
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,619.43,459.56
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,741.29,546.91
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,767.62,567.37
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,792.0,587.28
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,661.4,494.5
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,524.43,394.5
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,526.01,398.09
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,526.29,400.2
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,489.28,374.24
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,450.92,347.12
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,647.62,500.17
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,801.73,612.54
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,747.49,574.69
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,691.94,536.54
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,622.48,487.8
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,553.13,436.83
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,451.81,358.62
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,353.12,278.17
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,232.42,168.41
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,60.97,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,25.1,14.67
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,37.58,26.63
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,48.29,36.37
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,56.67,43.81
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,61.39,47.74
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,66.0,51.39
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,69.2,53.83
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,72.28,56.12
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,74.05,57.26
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,75.72,58.32
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,84.21,65.05
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,85.15,65.47
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,103.8,64.5
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,159.11,89.27
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,214.97,127.67
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,271.96,173.01
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,328.66,220.05
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,385.67,267.34
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,440.83,313.01
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,496.86,358.05
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,548.96,398.55
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,601.24,438.09
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,595.55,433.75
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,560.3,406.7
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,584.93,424.2
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,608.92,440.66
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,540.98,393.12
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,460.35,335.92
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,550.51,402.17
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,648.34,471.43
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,805.49,584.3
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,928.99,666.21
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,932.43,668.89
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,932.06,670.56
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,937.89,675.9
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,929.14,672.02
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,912.54,663.84
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,892.47,653.5
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,860.51,635.14
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,825.69,614.71
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,784.53,588.77
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,736.58,557.44
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,668.97,512.33
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,601.51,464.91
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,507.49,393.88
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,416.76,320.88
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,280.21,196.09
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,94.18,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,25.0,14.35
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,36.48,25.48
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,43.63,32.07
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,50.66,38.28
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,55.31,42.13
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,59.84,45.72
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,62.64,47.83
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,65.35,49.83
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,73.81,56.59
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,76.01,58.09
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,77.0,58.58
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,77.93,59.02
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,96.16,58.03
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,152.62,82.74
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,209.84,121.76
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,275.19,173.16
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,331.56,219.84
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,388.0,266.73
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,427.61,304.71
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,445.59,322.3
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,510.07,369.98
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,598.5,435.97
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,596.77,434.29
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,567.21,411.45
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,668.86,486.41
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,770.22,559.71
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,803.83,581.32
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,834.38,601.45
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,858.54,617.86
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,879.19,632.16
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,904.76,650.65
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,916.68,660.46
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,920.39,663.97
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,920.27,665.26
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,912.65,661.91
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,901.34,656.39
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,884.44,647.35
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,858.87,632.67
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,823.86,612.04
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,786.3,589.42
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,731.69,553.38
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,675.67,515.48
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,602.52,465.45
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,529.53,412.96
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,421.82,330.47
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,325.94,252.21
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,206.41,138.76
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,42.06,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,25.74,14.69
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,38.25,26.81
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,47.02,34.79
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,57.52,43.97
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,61.83,47.61
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,66.1,51.05
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,69.3,53.48
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,72.39,55.75
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,113.63,89.68
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,156.35,123.97
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,172.94,136.52
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,191.83,150.78
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,201.57,148.54
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,242.45,171.68
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,229.53,148.39
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,266.94,167.15
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,329.2,226.24
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,373.82,267.13
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,389.11,279.83
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,399.99,288.8
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,441.27,318.36
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,486.65,350.52
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,509.93,367.36
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,532.78,383.89
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,567.66,407.97
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,600.56,430.45
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,580.46,417.4
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,563.6,406.5
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,516.42,374.4
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,449.49,327.99
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,511.41,373.78
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,559.75,409.24
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,609.51,445.92
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,640.66,470.18
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,664.85,490.89
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,706.63,523.49
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,775.76,576.66
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,846.86,626.67
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,811.39,605.12
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,773.43,582.42
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,718.25,546.33
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,661.75,508.26
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,587.65,455.77
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,513.87,401.16
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,407.0,318.77
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,312.3,240.8
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,179.02,113.46
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,23.92,13.02
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.48,25.99
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.61,34.27
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,57.51,43.77
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,62.18,47.7
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,66.78,51.41
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,98.4,77.66
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,137.11,109.18
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,103.29,80.72
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,77.54,59.1
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,125.64,98.36
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,175.72,138.41
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,206.51,152.01
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,237.49,171.65
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,266.86,192.23
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,297.03,214.7
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,330.3,238.97
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,366.34,265.54
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,324.15,237.65
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,276.41,204.07
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,283.74,209.26
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,296.73,218.46
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,422.13,310.87
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,565.16,413.54
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,589.98,431.28
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,614.05,448.97
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,404.76,300.39
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,168.71,123.8
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,531.87,401.65
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,868.88,636.32
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,573.06,429.04
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,200.17,147.98
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,420.68,317.41
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,640.93,477.51
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,516.59,388.14
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,389.29,294.87
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,646.98,491.98
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,845.72,633.59
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,810.69,610.64
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,773.15,587.34
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,725.21,555.27
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,675.62,521.17
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,603.77,469.42
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,532.3,415.68
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,437.19,341.39
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,345.79,265.6
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,190.45,112.21
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,25.6,14.2
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,42.54,30.34
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,58.08,44.18
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,73.25,57.37
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,83.02,65.48
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,93.5,73.88
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,100.8,79.57
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,107.78,84.87
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,111.85,87.7
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,115.72,90.35
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,118.63,92.43
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,121.37,94.39
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,163.21,116.05
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,229.04,160.57
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,264.07,185.72
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,306.81,218.69
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,276.06,200.4
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,242.48,178.67
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,287.77,211.72
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,345.29,253.35
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,442.45,323.1
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,577.78,420.19
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,558.37,406.4
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,513.19,373.31
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,435.97,318.38
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,340.13,248.61
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,450.67,329.88
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,560.66,408.21
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,540.87,394.02
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,518.21,378.41
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,667.32,489.21
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,824.36,601.17
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,842.65,614.6
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,852.6,623.55
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,838.62,615.69
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,821.2,605.8
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,787.55,585.28
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,759.95,568.8
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,718.55,542.57
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,675.4,514.7
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,623.54,480.36
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,570.68,444.09
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,495.75,388.54
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,422.33,331.91
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,335.15,262.28
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,235.35,180.03
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,119.94,61.16
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.24,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,22.81,11.82
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,36.05,24.74
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,45.23,33.08
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,56.09,42.55
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,61.21,46.77
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,66.22,50.68
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,69.4,53.07
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,72.48,55.31
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,74.91,56.99
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,77.2,58.54
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,78.01,59.0
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,86.77,65.94
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,100.88,63.96
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,155.1,86.32
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,209.95,122.55
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,265.98,165.8
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,321.79,210.9
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,377.71,256.06
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,432.03,299.71
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,485.87,341.81
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,537.36,380.67
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,587.68,417.63
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,634.22,451.79
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,678.82,483.82
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,719.53,512.14
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,757.7,538.24
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,791.56,560.38
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,822.43,580.64
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,847.43,597.27
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,869.05,611.92
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,884.2,623.31
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,895.71,632.65
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,909.51,643.62
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,909.23,645.87
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,901.78,644.6
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,890.68,641.18
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,870.47,630.66
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,846.94,618.01
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,817.74,601.81
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,780.61,580.01
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,729.63,547.05
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,677.25,512.15
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,603.02,461.4
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,529.33,408.25
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,428.99,331.09
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,332.83,251.67
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,169.32,72.01
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,21.01,10.18
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,34.06,23.01
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,41.68,30.02
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,49.15,36.62
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,54.23,40.85
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,59.16,44.78
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,62.33,47.19
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,65.4,49.46
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,67.8,51.03
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,76.8,57.95
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,77.77,58.52
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,78.7,59.09
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,142.33,98.73
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,227.54,158.5
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,262.33,181.76
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,298.12,208.02
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,320.4,216.97
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,375.67,254.34
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,430.1,298.57
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,485.5,342.33
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,497.36,353.98
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,482.67,343.84
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,572.55,409.14
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,674.07,481.73
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,524.57,378.87
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,314.16,226.84
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,569.44,414.99
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,821.87,586.02
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,846.48,600.25
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,867.64,614.7
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,882.08,624.5
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,892.83,632.19
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,621.31,453.02
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,264.62,194.27
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,600.61,446.39
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,868.3,628.98
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,844.78,613.35
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,818.14,598.55
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,779.37,575.75
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,738.18,550.91
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,682.71,514.44
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,625.89,475.91
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,541.81,416.39
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,468.04,361.68
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,368.38,284.4
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,274.8,205.86
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,141.47,40.15
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,23.12,11.5
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,37.36,25.74
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,47.89,35.28
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,58.18,44.31
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,64.89,50.01
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,72.88,56.6
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,76.84,59.64
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,80.66,62.48
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,82.74,63.84
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,84.72,65.1
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,85.83,65.79
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,86.87,66.43
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,99.51,64.76
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,153.23,87.3
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,214.52,128.79
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,268.84,170.96
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,322.67,214.8
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,376.83,258.9
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,429.59,300.86
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,482.01,340.96
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,532.29,377.94
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,583.42,414.02
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,629.95,446.56
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,674.48,476.54
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,715.21,503.01
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,753.46,527.06
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,707.24,494.0
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,619.73,433.86
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,641.46,450.94
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,662.37,466.33
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,728.93,512.7
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,783.4,550.81
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,852.85,599.59
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,903.66,633.24
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,865.47,611.25
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,816.91,583.46
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,834.39,597.75
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,839.22,603.33
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,808.98,587.01
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,770.94,565.58
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,718.97,533.02
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,665.67,498.42
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,590.28,447.91
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,515.58,394.77
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,411.53,315.48
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,312.14,232.4
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,156.11,15.13
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,20.59,9.29
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,34.16,22.91
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,41.79,29.93
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,49.29,36.55
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,52.9,39.54
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,56.53,42.38
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,59.5,44.65
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,62.39,46.79
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,69.98,52.8
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,71.74,53.93
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,72.63,54.34
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,73.47,54.73
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,85.57,52.77
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,142.21,74.78
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,207.9,118.73
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,265.06,163.06
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,321.53,209.28
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,378.07,255.8
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,433.08,301.31
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,487.33,345.23
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,538.96,385.4
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,589.33,423.48
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,636.84,459.15
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,682.27,492.55
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,723.54,521.66
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,762.18,548.15
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,795.63,570.46
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,825.93,590.74
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,851.28,608.22
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,873.17,623.6
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,888.34,635.78
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,899.8,645.82
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,904.24,650.22
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,904.95,652.43
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,908.27,657.57
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,897.55,653.68
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,876.97,642.15
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,853.07,628.48
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,817.79,607.36
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,785.3,587.84
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,732.86,552.76
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,679.17,515.83
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,604.08,463.57
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,529.83,408.92
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,422.34,325.1
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,320.18,237.22
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,160.62,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
