Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,20.93,9.27
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,32.57,21.66
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,39.9,28.45
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,47.11,34.85
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,50.48,37.66
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,53.89,40.33
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,56.66,42.45
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,64.74,48.97
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,66.38,49.92
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,67.98,50.82
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,69.06,51.41
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,70.08,51.96
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,91.88,58.03
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,148.99,79.35
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,206.55,116.76
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,264.78,161.94
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,322.31,209.18
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,379.72,256.68
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,435.65,302.78
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,490.77,347.12
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,543.24,387.71
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,594.19,425.9
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,642.12,461.52
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,687.95,494.77
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,729.42,524.32
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,768.17,551.19
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,802.8,573.75
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,834.3,594.25
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,859.54,609.95
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,881.25,623.47
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,896.09,634.45
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,907.16,643.24
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,915.44,649.66
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,910.2,647.7
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,901.66,643.94
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,889.44,637.99
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,866.8,625.44
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,846.62,614.56
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,808.98,592.39
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,768.9,568.27
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,713.58,533.03
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,657.04,495.68
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,578.54,441.38
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,500.84,384.52
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,390.79,299.26
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,286.65,208.92
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,140.49,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,22.28,9.87
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,38.03,26.19
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,50.67,37.58
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,62.96,48.34
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,70.28,54.45
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,77.43,60.17
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,105.19,83.0
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,132.28,104.74
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,137.46,108.31
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,147.35,115.69
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,159.99,125.44
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,171.9,134.54
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,198.29,146.1
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,225.21,163.17
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,257.74,184.07
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,295.76,210.0
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,331.71,235.42
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,364.66,259.26
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,413.88,292.58
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,491.14,349.05
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,543.63,389.56
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,595.19,428.5
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,642.23,464.13
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,687.18,497.55
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,690.03,498.48
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,668.31,481.95
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,756.5,546.83
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,833.12,600.89
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,710.5,515.76
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,532.42,387.51
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,736.92,538.16
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,906.49,653.7
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,627.25,464.17
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,253.53,187.51
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,616.02,463.46
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,904.52,663.1
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,884.18,649.27
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,860.44,635.72
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,829.57,617.87
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,790.96,594.38
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,738.36,559.33
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,684.39,522.15
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,606.71,467.07
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,529.83,409.44
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,421.03,324.3
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,317.67,230.65
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,122.11,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,19.85,7.85
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,34.35,23.29
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,43.22,31.52
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,51.87,39.24
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,58.4,44.78
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,64.68,49.89
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,68.38,52.65
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,71.95,55.22
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,74.81,57.16
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,77.51,58.93
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,121.71,94.84
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,168.38,132.03
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,129.41,91.03
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,152.98,85.63
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,208.72,122.03
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,265.55,166.23
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,321.97,212.71
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,378.32,259.48
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,433.1,304.97
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,487.28,349.01
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,538.84,389.39
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,588.37,427.01
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,634.57,462.04
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,678.82,494.93
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,718.18,522.92
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,754.75,548.44
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,785.93,570.93
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,813.97,590.56
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,692.61,504.97
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,526.08,384.46
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,711.22,521.75
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,878.74,639.03
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,871.54,634.58
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,860.2,628.81
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,845.7,622.06
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,827.7,613.02
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,796.97,594.33
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,763.13,573.35
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,710.36,539.26
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,664.32,509.28
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,601.88,466.54
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,539.35,421.97
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,458.32,360.46
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,379.52,298.0
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,259.14,200.97
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,160.01,112.31
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,53.01,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,17.41,5.66
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,34.45,23.08
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,44.37,32.18
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,54.11,40.79
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,58.92,44.93
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,61.59,47.07
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,93.3,73.73
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,131.16,105.09
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,136.69,109.03
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,148.79,118.36
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,172.8,137.25
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,185.23,146.55
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,196.21,146.9
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,230.56,169.82
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,243.81,179.62
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,253.86,187.9
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,276.6,192.1
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,370.3,255.68
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,412.31,296.68
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,435.11,318.66
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,463.31,339.96
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,490.5,359.97
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,574.45,423.97
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,668.7,495.99
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,653.14,481.63
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,602.83,441.99
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,619.22,454.69
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,634.11,466.01
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,754.96,556.64
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,850.94,625.63
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,874.64,641.92
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,885.62,650.28
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,887.65,653.11
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,885.9,653.62
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,876.58,650.1
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,863.66,644.29
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,840.57,630.51
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,820.16,618.61
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,639.67,493.01
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,454.02,354.46
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,551.13,432.16
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,627.37,488.8
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,545.99,427.57
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,465.65,364.85
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,349.44,271.15
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,245.99,170.42
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,88.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,17.03,4.93
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,33.71,22.41
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,44.01,31.92
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,54.12,40.96
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,62.06,47.81
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,67.45,52.28
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,92.44,73.17
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,122.52,97.92
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,138.74,110.78
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,154.5,123.1
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,106.17,82.98
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,84.41,64.81
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,89.96,69.08
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,142.99,79.44
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,227.15,149.19
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,290.94,208.45
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,326.18,235.44
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,362.58,263.54
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,391.45,286.38
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,421.74,310.33
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,404.37,299.01
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,370.66,274.24
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,507.1,377.61
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,664.0,494.56
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,702.61,523.26
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,738.58,550.22
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,770.54,573.05
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,807.38,598.41
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,830.36,614.47
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,849.78,628.29
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,745.6,555.16
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,615.36,459.02
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,617.36,462.89
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,617.45,464.9
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,726.47,549.03
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,822.63,620.57
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,792.91,601.15
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,760.18,580.28
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,715.88,551.25
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,661.47,514.31
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,598.18,468.99
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,535.04,422.33
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,451.84,358.68
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,371.2,293.9
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,250.28,195.04
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,148.99,98.46
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,50.25,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,16.81,4.25
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,32.77,21.7
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,49.94,37.1
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,67.02,52.19
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,83.79,66.6
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,100.24,80.39
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,105.78,84.86
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,115.3,92.57
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,139.19,111.94
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,158.82,127.48
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,171.71,137.55
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,184.0,147.09
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,180.52,143.84
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,216.29,152.55
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,255.64,180.31
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,293.51,210.05
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,331.69,237.87
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,370.98,267.74
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,417.0,304.28
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,465.56,342.29
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,489.67,362.43
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,506.86,376.31
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,522.83,388.65
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,535.47,398.12
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,556.45,413.08
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,576.47,427.12
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,486.28,361.97
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,382.41,285.46
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,468.96,350.68
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,547.78,408.51
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,524.38,392.28
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,498.69,374.89
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,349.26,265.55
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,198.89,150.9
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,124.49,93.95
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,53.95,38.06
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,30.62,19.34
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,7.42,0.44
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.59
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,12.74,5.47
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,18.11,10.35
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,24.32,15.9
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,30.55,21.39
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,30.56,21.34
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,30.58,21.27
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,60.15,46.88
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,88.38,70.9
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,103.3,83.37
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,117.98,95.57
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,136.85,111.2
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,156.86,121.85
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,132.0,101.74
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,104.63,79.7
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,123.12,94.22
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,141.97,108.88
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,163.97,126.17
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,186.56,143.89
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,205.76,158.59
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,225.5,173.64
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,213.61,164.37
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,201.11,154.69
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,197.17,151.39
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,193.02,147.95
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,211.69,162.65
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,231.0,177.8
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,236.81,182.52
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,242.89,187.52
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,228.12,176.3
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,212.98,164.79
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,122.04,93.14
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,35.68,23.5
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,33.99,22.28
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,32.3,21.02
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,60.18,44.07
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,90.31,68.96
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,79.26,60.1
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,68.15,51.14
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,56.49,41.6
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,45.53,32.5
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,35.13,23.79
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,24.75,14.95
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,15.65,7.05
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.57,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.41,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,17.33,3.3
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,33.57,22.86
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,49.24,37.39
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,65.02,51.72
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,78.04,63.23
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,90.67,74.08
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,105.3,86.4
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,119.3,97.94
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,120.18,98.14
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,127.07,103.44
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,153.52,125.08
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,183.34,149.13
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,199.88,161.92
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,228.96,172.8
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,248.57,187.17
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,266.41,201.23
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,309.57,229.22
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,371.16,272.94
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,378.17,282.34
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,377.19,284.06
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,370.54,279.96
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,355.08,268.8
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,424.16,320.92
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,500.77,377.85
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,509.87,384.66
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,517.24,390.47
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,549.0,415.64
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,593.63,449.77
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,606.48,459.94
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,618.05,469.47
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,605.87,461.27
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,591.27,451.47
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,629.85,482.67
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,667.08,512.55
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,591.7,457.16
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,494.58,385.6
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,467.68,367.49
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,439.21,347.55
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,408.36,325.23
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,376.17,301.5
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,503.36,402.77
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,590.54,467.48
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,505.88,401.88
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,422.58,335.4
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,311.18,242.66
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,197.82,103.02
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,71.87,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,14.16,0.83
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,28.68,18.58
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,36.17,25.83
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,43.57,32.6
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,47.85,36.43
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,52.11,40.05
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,59.94,46.66
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,63.02,49.04
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,64.41,49.84
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,65.81,50.63
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,67.37,51.66
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,68.87,52.64
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,82.55,63.77
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,139.51,76.13
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,197.27,113.08
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,255.71,158.84
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,313.14,206.79
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,370.42,255.06
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,426.2,302.14
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,481.05,347.33
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,533.48,388.93
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,584.68,428.32
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,632.4,464.6
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,677.87,498.33
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,719.45,527.99
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,758.26,554.98
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,792.26,577.46
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,823.02,597.8
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,848.08,614.46
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,869.55,628.91
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,885.41,639.9
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,897.52,648.68
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,902.25,652.94
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,903.13,655.0
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,896.37,651.71
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,886.01,646.31
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,877.04,642.63
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,854.79,630.25
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,819.12,608.89
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,780.8,585.33
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,728.67,550.87
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,675.03,513.85
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,600.86,461.65
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,522.64,402.45
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,403.38,305.61
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,276.52,115.48
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,110.56,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,13.37,0.0
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,27.14,17.37
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,33.95,24.08
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,40.72,30.35
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,44.82,34.05
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,53.21,41.35
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,56.15,43.74
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,59.06,46.02
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,60.32,46.75
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,61.59,47.48
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,71.88,55.98
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,73.97,57.45
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,77.19,59.86
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,136.2,73.26
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,195.91,111.71
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,256.2,159.6
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,315.82,210.7
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,375.24,262.42
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,433.29,313.13
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,490.39,362.03
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,544.67,406.89
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,597.09,448.94
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,646.03,488.03
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,692.66,524.48
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,735.76,557.61
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,776.04,587.97
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,810.88,612.33
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,842.38,634.36
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,868.69,653.04
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,891.35,669.33
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,907.8,681.28
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,920.38,690.78
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,924.61,694.78
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,924.93,696.36
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,917.36,693.86
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,906.07,688.97
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,895.82,683.85
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,872.13,669.36
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,834.98,645.03
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,795.12,618.24
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,737.7,578.06
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,678.82,535.13
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,602.99,478.13
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,522.3,413.45
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,395.12,306.04
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,257.99,74.41
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,103.03,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
