Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,23.19,12.91
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,31.8,22.26
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,40.3,30.26
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,45.56,35.06
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,50.75,39.59
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,59.02,46.63
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,62.67,49.48
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,64.94,51.06
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,67.17,52.57
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,68.87,53.73
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,70.54,54.86
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,71.39,55.19
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,129.14,71.97
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,188.66,106.5
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,248.82,151.74
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,308.06,200.61
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,367.01,250.23
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,424.35,298.66
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,480.7,345.2
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,534.7,388.25
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,587.26,428.86
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,635.58,465.74
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,681.49,499.92
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,723.04,529.75
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,761.62,556.89
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,794.78,579.83
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,824.49,599.45
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,848.69,616.84
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,869.15,631.99
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,882.24,641.32
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,891.38,648.35
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,894.19,652.17
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,893.1,653.69
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,891.94,656.67
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,877.84,651.23
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,852.46,637.6
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,823.72,621.43
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,780.77,594.42
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,735.29,564.66
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,675.95,522.9
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,610.32,474.17
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,511.61,399.56
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,416.3,320.2
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,214.23,97.43
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,23.23,12.53
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,31.83,22.02
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,40.31,29.98
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,45.15,34.38
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,49.96,38.53
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,58.16,45.49
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,61.83,48.35
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,64.12,49.95
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,66.37,51.49
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,67.74,52.25
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,69.08,52.98
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,69.65,53.08
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,125.25,68.92
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,184.03,102.73
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,243.46,147.51
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,301.88,195.78
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,360.1,245.04
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,416.65,292.79
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,472.16,338.62
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,525.04,381.36
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,576.39,421.7
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,624.29,458.88
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,669.84,493.42
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,711.1,524.49
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,749.47,552.99
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,782.48,576.8
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,812.11,597.31
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,836.56,613.23
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,857.35,626.83
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,871.09,636.8
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,880.97,644.45
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,881.07,645.87
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,886.39,651.02
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,875.37,646.35
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,860.6,639.38
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,835.44,624.54
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,807.0,607.32
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,763.63,579.44
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,717.83,548.82
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,659.74,508.19
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,595.42,460.53
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,496.88,385.86
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,401.73,305.9
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,205.38,68.64
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,12.8,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.95,13.27
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,35.11,24.44
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,45.05,33.65
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,49.63,37.8
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,54.27,41.77
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,57.83,44.73
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,61.35,47.54
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,67.6,52.53
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,68.32,52.73
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,69.94,53.81
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,71.54,54.86
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,71.7,54.61
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,115.83,62.34
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,181.92,101.76
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,239.86,145.07
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,297.5,192.76
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,354.98,241.67
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,410.46,289.39
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,464.94,335.46
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,516.69,377.72
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,566.81,417.45
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,613.38,454.19
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,657.63,488.31
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,697.94,518.0
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,735.42,545.01
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,767.28,568.0
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,795.8,587.26
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,818.03,601.32
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,836.6,612.98
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,849.39,622.15
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,858.41,628.99
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,867.2,635.88
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,863.69,634.76
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,851.67,629.12
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,835.98,621.14
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,808.7,604.02
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,778.23,584.58
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,739.06,559.33
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,693.01,528.18
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,625.31,479.37
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,557.37,427.98
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,455.86,350.93
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,358.12,268.76
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,182.56,30.71
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.24,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,19.61,8.91
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,36.58,25.72
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,52.52,40.26
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,68.81,54.78
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,84.8,68.7
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,100.96,82.43
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,116.73,95.53
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,128.34,104.65
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,139.63,113.32
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,154.11,124.65
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,168.18,135.44
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,179.13,143.53
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,196.86,148.33
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,222.45,162.82
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,267.75,192.5
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,294.29,212.85
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,319.14,232.05
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,282.13,207.94
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,236.16,175.75
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,352.31,260.43
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,500.76,366.85
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,531.67,390.82
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,562.17,415.17
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,636.18,470.4
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,710.53,525.47
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,711.87,525.59
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,695.16,513.46
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,757.46,560.8
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,808.54,597.75
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,819.17,605.5
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,826.05,611.24
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,810.64,602.16
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,796.97,594.54
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,779.88,585.46
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,759.44,574.08
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,727.83,553.68
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,693.39,531.06
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,642.15,496.03
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,589.05,458.6
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,510.26,400.79
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,439.58,346.49
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,341.49,267.77
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,248.77,186.86
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,126.04,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,2.99,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,5.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,12.75,5.2
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,19.77,11.51
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,27.64,18.49
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,35.53,25.37
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,29.72,20.25
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,23.93,15.13
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,74.68,58.5
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,119.68,95.95
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,130.95,104.72
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,142.1,113.34
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,156.44,124.5
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,191.74,138.37
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,227.34,161.55
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,263.03,188.16
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,298.47,214.38
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,337.05,243.65
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,378.22,271.57
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,443.74,320.5
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,493.67,360.58
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,543.01,399.16
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,587.2,433.79
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,629.26,466.03
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,667.37,493.84
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,702.9,519.18
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,733.29,541.54
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,760.56,560.66
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,788.71,579.98
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,807.05,592.81
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,818.51,601.29
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,826.25,607.53
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,825.87,608.59
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,821.76,607.4
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,807.61,600.83
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,789.94,591.97
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,765.67,577.75
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,734.0,558.12
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,687.95,527.48
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,640.06,494.5
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,569.47,442.49
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,498.74,387.98
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,394.59,306.76
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,295.47,219.78
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,146.28,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,12.38,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.44,9.9
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.44,22.64
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,44.29,32.61
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,53.08,40.5
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,59.42,46.04
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,63.06,49.06
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,66.67,51.94
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,98.84,78.88
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,143.62,115.76
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,156.87,126.06
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,169.73,135.98
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,178.71,142.65
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,193.83,145.92
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,219.38,160.85
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,264.27,190.98
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,284.32,207.91
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,300.01,221.43
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,273.7,203.84
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,235.21,176.08
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,341.5,254.66
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,471.69,350.18
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,549.4,409.32
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,632.36,473.43
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,671.01,502.36
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,707.08,528.99
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,738.01,552.54
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,765.76,572.52
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,787.72,587.11
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,806.21,599.39
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,816.89,608.71
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,832.16,621.43
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,830.79,621.82
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,825.64,619.85
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,812.11,611.84
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,795.05,601.47
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,765.31,582.34
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,738.21,564.84
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,691.71,533.0
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,643.4,498.81
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,572.47,446.46
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,501.55,391.53
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,396.35,308.11
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,295.33,216.96
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,144.56,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,12.38,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.41,9.13
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,34.87,23.56
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,47.14,34.71
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,55.25,42.0
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,60.38,46.47
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,64.77,50.12
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,69.09,53.58
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,68.28,52.62
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,67.76,51.89
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,75.56,58.15
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,76.98,59.02
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,74.71,56.84
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,110.13,60.38
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,167.27,91.56
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,232.24,139.65
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,288.19,185.59
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,344.5,233.52
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,399.1,280.33
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,452.71,325.46
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,504.28,367.94
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,554.62,408.3
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,601.23,445.57
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,645.52,480.23
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,685.26,509.82
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,722.12,536.62
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,754.02,560.16
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,782.61,579.89
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,805.09,595.86
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,823.91,609.49
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,836.46,620.09
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,845.23,628.33
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,846.13,630.14
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,843.26,629.57
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,839.82,629.65
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,824.08,621.3
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,797.07,604.06
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,766.96,584.44
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,722.3,553.89
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,675.4,520.68
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,612.05,473.96
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,543.07,420.45
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,437.84,337.54
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,337.44,243.52
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,133.03,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,11.95,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,21.65,7.89
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.12,22.87
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,46.4,34.05
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,54.94,41.72
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,60.51,46.58
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,64.52,49.91
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,68.49,53.07
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,67.04,51.57
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,72.08,55.55
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,73.6,56.51
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,75.1,57.47
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,73.22,55.62
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,107.64,58.92
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,172.71,95.89
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,229.87,137.72
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,285.51,183.46
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,341.32,231.12
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,396.18,278.21
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,450.07,323.66
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,501.47,366.16
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,551.25,406.2
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,597.11,443.04
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,640.65,477.27
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,679.96,507.73
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,716.42,535.54
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,747.62,559.2
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,775.52,578.95
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,797.71,593.41
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,816.31,605.46
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,827.74,614.96
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,835.4,622.23
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,843.13,628.74
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,838.98,627.25
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,826.01,619.69
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,809.43,609.73
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,781.48,591.78
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,750.44,571.42
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,709.61,544.69
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,662.2,511.99
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,592.62,460.41
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,523.11,406.15
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,415.53,320.79
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,313.02,222.05
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,121.39,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,5.97,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,11.53,1.08
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,25.5,15.63
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,38.97,27.69
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,54.44,41.27
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,69.73,54.48
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,74.82,58.71
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,79.72,62.63
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,111.67,89.26
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,142.9,114.8
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,156.95,125.77
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,170.59,136.29
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,151.11,119.74
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,161.14,110.19
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,204.39,135.22
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,248.41,167.11
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,282.48,188.32
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,335.94,227.78
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,389.53,273.79
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,442.37,318.54
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,493.55,360.33
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,542.35,399.36
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,568.5,420.73
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,577.37,427.88
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,643.84,477.88
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,705.05,523.99
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,645.82,480.29
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,544.32,405.27
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,571.53,426.88
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,598.53,447.8
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,486.76,366.33
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,367.7,277.38
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,354.81,269.09
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,341.15,259.84
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,386.18,296.2
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,413.18,319.08
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,387.78,300.87
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,361.13,281.67
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,328.8,257.98
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,295.19,232.63
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,252.08,198.73
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,223.8,174.94
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,153.92,117.89
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,97.95,65.17
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,34.51,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,9.82,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,18.4,4.13
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,33.69,22.32
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,48.96,36.17
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,62.8,48.41
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,76.25,60.02
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,88.81,70.6
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,100.94,80.58
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,121.66,97.57
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,137.67,110.37
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,147.53,118.16
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,149.58,119.48
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,107.99,84.68
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,107.8,61.66
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,162.15,90.19
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,217.45,130.31
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,282.13,192.39
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,323.83,234.47
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,363.64,264.98
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,408.42,299.69
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,434.15,320.6
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,456.55,338.26
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,497.82,370.1
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,548.27,408.46
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,567.84,423.69
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,584.28,436.47
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,610.43,456.73
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,635.59,476.19
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,660.52,495.78
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,683.85,514.3
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,583.08,441.82
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,475.83,362.53
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,545.82,417.71
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,616.11,471.87
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,681.59,523.12
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,751.05,573.6
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,719.71,551.98
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,685.64,528.72
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,634.03,492.54
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,580.71,453.89
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,508.72,399.49
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,436.78,342.5
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,325.67,252.33
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,221.32,147.81
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,78.68,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
