Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,10.24,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,19.04,3.36
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,35.49,23.92
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,51.91,38.96
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,35.73,25.46
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,18.94,10.94
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,23.91,15.29
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,28.9,19.6
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,88.09,70.62
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,137.22,112.07
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,144.8,117.86
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,149.93,121.58
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,160.79,130.05
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,185.27,137.28
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,218.27,157.84
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,253.43,183.67
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,289.62,211.02
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,329.77,242.57
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,362.96,270.55
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,396.41,298.63
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,376.0,285.99
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,338.18,258.02
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,409.95,313.71
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,495.05,379.55
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,597.45,460.75
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,700.82,543.01
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,651.73,504.4
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,567.19,438.38
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,692.43,538.0
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,801.72,622.57
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,813.65,631.78
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,821.84,638.83
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,821.41,639.96
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,817.22,638.55
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,804.08,631.6
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,787.37,622.06
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,763.23,605.64
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,741.31,590.63
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,695.55,557.52
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,647.94,521.77
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,583.6,471.17
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,519.08,417.48
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,408.2,323.98
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,296.58,196.55
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,116.88,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,8.54,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,18.22,1.93
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,26.54,17.15
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,34.84,25.22
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,39.7,29.82
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,44.6,34.21
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,48.01,37.18
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,51.39,40.03
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,59.33,46.72
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,61.84,48.55
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,64.11,50.36
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,66.29,52.08
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,67.61,52.96
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,100.77,56.14
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,161.76,87.41
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,223.19,132.75
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,283.75,183.71
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,343.9,236.42
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,401.97,288.05
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,458.78,337.77
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,513.2,383.75
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,565.62,426.66
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,614.41,466.36
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,660.65,503.06
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,702.44,534.83
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,741.13,563.59
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,774.84,588.88
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,805.02,609.83
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,829.14,625.4
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,849.42,638.4
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,862.84,649.34
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,872.27,657.81
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,874.21,660.14
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,872.19,660.0
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,861.65,653.75
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,847.45,645.11
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,822.11,629.2
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,802.27,616.88
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,758.12,587.28
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,711.68,554.71
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,641.38,501.63
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,570.61,445.02
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,458.09,355.19
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,342.47,212.34
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,145.32,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,8.11,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,17.28,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,26.1,16.81
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,34.87,25.36
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,39.71,29.96
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,44.57,34.34
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,47.97,37.25
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,51.35,40.01
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,53.76,41.85
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,63.06,49.63
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,65.31,51.31
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,67.46,52.89
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,69.4,54.17
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,101.06,57.07
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,161.29,87.11
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,222.01,131.18
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,282.24,181.25
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,341.94,232.99
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,399.36,283.56
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,455.6,332.43
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,509.09,377.35
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,560.57,419.3
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,608.87,458.46
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,654.64,494.74
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,695.38,525.54
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,733.0,553.34
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,765.83,578.31
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,795.16,599.22
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,818.12,614.66
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,837.28,627.62
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,850.04,637.29
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,858.87,644.52
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,858.84,646.27
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,854.91,645.6
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,851.61,646.43
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,836.25,638.97
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,807.58,620.9
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,775.71,600.22
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,729.24,568.52
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,680.46,533.64
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,606.72,478.39
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,541.57,426.08
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,426.37,331.94
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,306.07,175.98
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,123.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,8.96,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,16.51,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,30.88,20.51
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,45.01,33.96
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,59.32,47.08
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,73.21,59.54
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,83.19,68.26
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,89.75,73.76
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,91.61,75.04
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,93.63,76.42
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,82.14,66.1
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,77.17,61.5
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,78.21,61.97
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,105.23,63.91
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,186.65,122.62
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,249.84,180.15
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,258.6,193.02
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,248.86,190.62
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,302.89,230.17
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,372.21,282.5
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,359.16,274.44
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,333.73,255.84
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,351.26,269.74
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,369.54,284.11
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,466.71,359.03
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,571.59,438.53
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,558.27,428.92
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,548.86,422.25
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,576.85,444.99
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,617.91,476.89
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,714.31,551.9
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,799.55,615.08
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,764.98,590.88
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,721.54,560.97
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,739.47,575.38
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,747.78,582.29
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,718.16,560.91
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,681.37,534.21
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,631.45,499.02
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,579.82,461.14
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,507.67,405.63
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,435.75,347.26
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,324.18,253.53
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,207.07,105.49
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,77.12,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,20.79,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,30.3,19.54
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,39.97,29.02
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,49.4,37.67
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,56.34,43.89
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,76.43,61.2
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,100.41,81.45
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,103.11,83.21
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,107.68,86.5
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,89.22,70.5
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,75.63,58.71
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,74.71,57.65
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,98.18,57.74
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,183.23,119.12
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,250.58,180.1
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,193.31,141.4
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,115.85,86.01
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,153.85,115.4
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,192.7,145.03
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,285.04,213.7
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,390.81,291.21
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,370.36,276.67
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,338.44,253.5
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,387.75,290.24
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,435.7,325.46
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,584.32,437.47
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,729.65,544.12
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,598.09,448.37
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,425.28,319.9
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,427.42,324.12
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,428.83,327.06
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,609.25,465.62
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,766.6,580.36
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,748.48,568.1
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,727.07,554.89
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,693.24,532.93
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,656.73,508.54
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,602.85,470.98
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,547.35,430.68
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,469.09,370.51
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,390.44,307.1
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,280.63,215.41
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,161.84,67.73
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,56.05,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,15.25,6.98
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,24.77,15.93
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,36.82,26.79
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,48.48,37.18
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,60.34,47.54
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,72.09,57.6
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,104.19,84.84
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,135.08,110.43
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,149.51,122.18
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,156.62,127.74
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,167.72,136.36
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,186.12,141.1
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,206.51,149.06
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,245.84,173.65
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,284.08,202.91
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,324.44,234.98
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,354.83,261.76
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,381.37,284.89
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,402.6,302.59
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,420.73,317.26
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,466.77,352.94
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,523.34,396.33
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,529.4,401.98
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,537.15,408.6
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,577.62,439.83
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,611.2,465.97
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,628.24,478.71
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,643.37,490.11
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,673.63,515.24
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,709.31,544.08
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,578.33,447.21
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,417.27,325.21
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,400.36,314.64
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,382.05,302.2
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,356.4,283.07
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,329.76,262.89
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,295.86,237.14
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,260.85,209.72
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,218.82,175.52
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,175.86,139.34
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,116.59,87.75
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,38.68,8.29
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,15.52,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,14.79,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,25.96,15.71
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,39.07,28.27
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,45.81,34.56
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,52.5,40.51
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,56.47,43.87
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,60.42,47.06
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,63.05,49.0
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,65.66,50.88
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,106.97,85.58
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,155.34,125.41
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,165.98,133.5
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,184.31,137.6
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,172.28,111.68
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,206.31,122.84
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,260.5,166.56
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,314.61,212.27
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,367.13,257.56
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,418.92,301.72
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,467.55,341.85
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,515.93,380.66
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,559.58,415.74
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,601.05,448.32
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,638.05,476.18
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,672.29,501.41
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,701.31,523.53
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,732.65,546.77
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,753.07,561.57
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,769.91,573.81
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,779.71,581.07
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,785.8,586.01
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,779.82,583.26
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,770.01,578.09
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,758.48,572.64
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,739.63,562.08
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,708.09,541.66
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,673.87,518.89
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,622.3,483.05
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,569.15,444.48
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,492.77,385.88
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,416.93,324.73
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,300.89,227.95
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,173.69,34.24
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,64.34,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,14.22,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,26.98,16.27
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,39.78,28.7
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,47.87,36.17
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,58.07,45.17
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,62.55,48.94
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,66.99,52.52
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,69.38,54.21
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,71.79,55.87
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,73.66,57.14
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,75.51,58.39
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,119.35,94.45
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,173.4,127.61
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,173.14,111.15
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,209.19,124.57
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,262.37,166.62
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,315.65,210.85
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,367.61,254.96
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,418.93,298.14
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,467.49,337.9
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,516.45,377.11
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,559.97,411.98
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,601.28,444.43
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,638.39,473.25
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,672.78,499.64
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,593.88,442.39
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,470.22,351.22
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,469.58,352.59
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,467.56,352.26
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,638.75,481.37
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,787.83,587.37
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,596.83,452.78
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,369.19,282.28
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,274.53,212.02
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,194.4,149.76
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,160.25,123.54
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,141.0,108.57
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,393.05,313.51
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,577.58,453.4
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,502.83,394.0
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,428.59,333.71
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,310.93,234.34
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,179.51,7.07
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,68.39,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,13.66,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,23.88,13.68
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,34.33,24.11
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,40.56,29.95
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,46.76,35.49
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,50.69,38.84
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,54.59,42.02
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,61.95,48.08
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,64.39,49.81
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,65.93,50.85
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,67.47,51.89
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,68.23,52.27
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,87.16,51.95
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,151.87,83.18
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,208.83,122.34
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,264.93,167.4
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,321.07,215.07
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,375.22,261.77
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,428.34,306.98
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,479.01,349.21
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,528.27,389.16
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,573.75,426.02
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,616.82,460.17
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,655.91,490.7
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,692.12,518.55
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,722.77,542.05
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,750.07,562.57
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,771.71,578.0
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,789.72,591.1
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,800.62,599.18
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,807.74,604.88
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,807.08,605.78
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,810.73,609.86
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,796.78,602.78
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,779.27,593.3
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,749.91,574.49
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,717.55,553.09
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,668.42,519.1
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,623.65,486.59
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,546.81,427.17
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,470.79,365.04
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,347.84,260.37
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,209.57,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,83.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,13.66,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,23.94,13.38
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,34.41,23.99
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,39.43,28.78
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,44.54,33.37
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,47.81,36.24
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,55.61,42.91
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,57.44,44.21
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,59.33,45.5
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,61.03,46.71
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,62.72,47.9
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,63.6,48.3
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,89.41,54.58
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,145.77,78.32
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,202.72,117.13
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,258.48,161.94
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,313.89,209.2
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,367.93,256.45
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,420.92,302.44
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,471.17,344.86
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,519.67,384.77
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,564.48,421.56
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,606.91,455.68
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,644.82,484.97
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,679.8,511.49
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,709.89,534.89
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,736.67,555.53
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,757.71,570.99
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,775.17,584.13
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,785.92,592.56
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,792.95,598.63
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,794.82,601.3
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,785.54,596.35
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,770.11,588.16
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,751.2,577.46
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,718.67,555.64
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,688.89,535.34
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,637.46,499.03
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,584.54,459.91
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,504.67,397.5
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,425.57,332.43
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,248.68,184.66
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,36.62,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
