Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,12.8,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,25.46,14.17
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,39.06,27.79
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,47.19,35.34
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,57.66,44.59
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,62.59,48.88
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,67.48,52.96
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,67.72,52.83
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,68.2,52.87
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,69.9,54.03
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,71.6,55.19
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,78.82,60.95
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,92.88,59.36
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,146.64,81.59
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,201.46,118.16
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,255.1,160.26
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,309.17,205.19
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,361.98,250.37
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,413.99,294.46
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,465.25,336.28
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,513.49,374.85
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,557.82,410.54
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,599.92,443.78
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,637.79,472.66
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,673.0,499.06
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,702.99,522.11
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,729.78,542.66
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,750.99,558.25
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,768.71,571.36
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,779.75,580.11
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,794.5,591.6
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,793.92,592.8
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,789.59,591.69
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,775.66,584.94
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,758.25,575.74
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,729.53,557.24
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,697.85,536.15
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,648.35,501.6
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,603.62,468.78
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,528.51,410.57
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,454.22,349.58
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,329.89,240.95
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,186.96,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,11.95,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,21.92,11.26
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,32.09,22.02
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,37.25,26.97
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,46.25,35.0
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,49.91,38.23
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,53.59,41.34
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,55.53,42.76
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,57.52,44.16
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,58.96,45.16
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,68.07,52.68
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,69.73,53.7
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,83.92,52.62
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,141.16,74.77
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,198.84,113.12
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,256.11,158.75
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,313.03,207.09
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,367.47,254.77
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,420.69,301.11
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,471.42,344.06
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,520.12,384.22
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,565.26,421.31
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,607.93,455.65
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,645.88,485.0
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,680.78,511.47
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,710.52,534.63
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,736.85,555.08
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,757.7,570.44
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,774.91,583.39
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,784.86,591.26
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,791.05,596.73
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,796.45,601.85
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,790.96,599.53
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,775.88,591.35
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,757.28,580.67
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,725.78,559.65
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,691.35,536.01
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,639.84,499.54
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,593.11,464.77
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,513.42,402.92
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,434.9,338.32
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,310.66,226.52
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,135.26,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,11.1,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,21.77,10.45
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,35.24,24.18
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,42.13,30.7
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,48.99,36.88
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,53.12,40.5
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,57.23,43.95
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,59.32,45.46
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,61.44,46.95
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,102.36,81.2
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,149.31,119.77
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,160.23,128.12
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,173.88,131.13
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,198.38,146.22
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,221.89,163.48
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,243.05,180.19
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,255.42,190.36
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,271.24,202.4
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,287.18,214.52
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,326.34,243.45
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,371.66,277.1
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,356.58,266.84
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,330.78,248.14
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,419.69,316.06
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,521.89,392.99
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,462.63,349.02
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,382.95,289.18
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,342.84,259.84
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,311.39,236.41
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,556.33,427.36
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,769.27,584.0
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,560.41,431.65
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,298.86,229.93
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,539.33,420.98
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,730.53,564.15
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,698.78,541.39
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,664.21,517.28
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,618.5,483.79
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,566.57,444.08
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,484.61,379.81
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,403.91,313.09
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,280.77,199.96
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,106.75,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,10.24,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,23.52,11.16
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,37.45,25.87
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,45.58,33.48
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,53.66,40.72
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,61.1,47.28
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,66.02,51.51
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,67.36,52.46
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,68.85,53.48
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,70.51,54.61
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,72.19,55.75
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,54.73,40.69
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,57.27,40.52
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,131.22,98.03
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,203.97,152.91
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,222.06,151.29
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,296.16,197.51
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,334.94,239.24
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,349.48,258.5
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,409.32,302.18
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,489.73,363.45
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,531.93,397.97
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,572.03,430.2
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,460.65,349.22
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,297.54,224.79
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,495.64,378.46
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,687.68,521.24
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,584.69,444.0
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,443.84,337.9
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,594.66,455.35
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,728.81,556.06
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,712.06,544.28
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,691.16,530.7
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,668.35,515.24
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,642.39,497.39
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,588.64,459.25
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,541.43,424.79
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,481.29,379.92
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,421.04,333.23
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,330.15,260.7
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,229.69,178.36
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,141.52,97.52
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,16.48,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,9.46,0.88
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,16.48,8.28
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,26.42,17.16
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,36.38,25.98
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,46.79,35.12
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,56.85,43.83
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,92.81,74.46
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,121.95,98.7
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,137.46,111.38
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,148.52,120.24
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,151.61,122.2
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,164.13,131.94
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,167.62,127.85
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,169.59,129.23
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,96.66,71.9
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,14.08,5.8
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,13.25,5.13
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,12.43,4.45
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,17.41,8.47
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,22.4,12.46
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,22.4,12.46
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,22.4,12.46
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,68.68,49.57
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,115.46,86.52
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,133.45,100.64
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,152.1,115.31
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,80.62,59.18
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,14.06,5.81
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,16.53,7.85
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,13.29
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,29.77,18.75
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,17.74,8.97
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,14.86,4.21
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,26.29,16.72
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,41.13,30.2
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,55.77,43.4
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,70.94,56.88
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,85.92,69.98
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,92.38,75.33
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,98.67,80.42
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,120.6,99.02
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,144.33,118.93
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,159.96,131.55
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,168.54,138.13
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,178.14,136.71
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,177.03,137.48
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,183.38,142.09
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,189.43,146.53
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,193.38,149.62
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,197.06,152.53
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,203.69,157.45
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,210.45,162.47
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,204.17,157.62
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,197.32,152.34
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,206.89,159.67
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,216.91,167.32
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,191.44,147.5
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,164.96,126.8
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,206.5,160.13
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,264.1,205.68
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,164.23,127.5
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,78.36,58.51
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,61.42,44.91
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,44.73,31.33
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,91.55,70.28
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,147.55,116.55
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,128.45,101.0
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,109.25,85.28
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,89.67,69.27
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,69.64,52.56
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,50.75,36.48
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,30.75,19.39
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,16.51,5.99
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,8.63,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,17.31,9.1
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,28.92,19.66
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,40.49,30.14
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,52.02,40.47
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,63.44,50.55
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,58.78,46.27
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,53.03,41.03
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,59.72,46.66
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,66.42,52.21
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,118.96,96.91
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,165.79,135.82
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,182.7,140.98
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,199.91,153.67
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,201.73,155.29
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,205.55,158.64
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,170.93,131.79
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,132.26,101.42
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,191.25,147.6
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,253.85,195.76
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,241.48,186.22
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,223.27,172.25
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,237.64,183.68
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,260.43,201.57
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,197.23,152.44
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,139.53,106.92
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,235.87,183.99
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,333.73,260.17
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,257.11,200.51
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,165.95,128.39
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,167.99,130.67
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,170.58,133.26
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,380.51,306.02
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,564.31,451.55
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,516.2,414.2
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,466.87,376.33
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,397.42,322.82
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,344.26,279.97
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,270.85,218.94
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,198.84,156.81
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,116.36,75.09
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.03,2.47
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,27.64,17.99
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,43.77,32.78
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,59.67,47.15
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,74.47,60.3
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,89.13,73.06
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,103.29,85.12
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,117.3,96.83
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,115.0,94.39
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,112.1,91.47
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,121.18,98.77
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,130.17,105.93
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,89.28,67.84
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,42.3,29.3
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,43.98,30.58
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,45.66,31.83
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,46.92,32.82
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,48.19,33.82
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,30.29,19.18
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,12.43,4.55
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,16.99,8.3
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,21.56,12.04
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,29.87,18.85
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,38.19,25.66
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,30.69,19.55
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,23.2,13.44
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,53.99,38.7
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,85.18,64.16
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,68.56,50.83
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,52.26,37.66
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,29.37,18.81
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,5.77,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,225.23,187.92
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,436.0,357.53
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,359.16,291.5
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,284.7,225.84
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,165.65,105.59
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,9.39,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,15.93,2.47
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,31.62,21.09
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,39.88,29.09
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,50.06,38.35
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,24.32,15.89
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.11,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,4.94,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,45.95,34.63
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,85.55,68.77
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,92.61,74.45
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,99.61,80.06
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,116.94,90.34
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,134.52,104.28
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,141.05,109.06
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,147.71,113.98
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,165.9,128.17
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,184.9,142.99
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,178.37,137.57
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,171.17,131.69
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,116.01,88.06
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,59.05,42.4
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,90.02,67.28
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,121.39,92.17
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,80.38,59.46
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,39.83,26.81
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,55.65,39.72
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,71.51,52.62
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,98.09,74.14
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,126.47,97.05
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,157.63,122.61
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,205.91,161.63
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,242.92,193.12
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,296.68,237.56
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,269.29,216.1
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,241.06,193.89
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,349.63,284.01
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,453.39,365.17
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,367.47,293.53
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,284.78,222.31
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,173.12,104.9
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,27.56,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,9.46,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,18.98,10.34
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,31.38,21.71
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,43.32,32.57
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,55.52,43.52
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,67.59,54.21
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,82.36,66.96
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,96.92,79.31
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,88.27,71.59
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,78.79,63.19
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,92.94,75.23
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,106.84,86.96
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,83.41,63.65
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,57.3,42.0
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,88.1,67.29
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,117.79,91.4
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,139.09,108.45
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,161.0,125.98
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,180.07,141.19
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,199.95,157.08
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,222.34,174.97
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,250.32,197.31
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,310.18,244.89
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,384.08,302.99
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,281.07,222.31
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,171.01,133.91
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,154.92,121.23
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,138.4,108.01
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,116.95,90.79
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,95.32,73.31
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,90.77,69.76
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,86.24,66.21
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,262.39,216.01
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,441.8,363.28
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,405.96,334.44
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,369.17,305.05
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,324.98,269.48
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,280.14,232.07
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,222.16,181.74
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,164.53,130.0
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,82.57,45.88
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,5.97,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.64,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.28,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,6.15,0.0
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,9.04,2.42
