Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,11.92,5.07
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,14.82,7.68
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,17.3,9.88
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,19.79,12.04
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,51.37,40.02
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,81.75,66.6
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,74.86,60.25
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,67.28,53.37
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,71.48,54.3
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,75.69,57.67
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,62.74,46.82
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,49.82,36.01
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,36.92,25.23
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,24.04,14.46
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,84.0,64.07
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,142.98,111.99
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,128.35,100.04
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,113.27,87.77
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,111.4,86.13
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,109.51,84.48
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,96.93,74.29
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,84.22,63.98
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,80.82,61.3
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,77.4,58.59
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,87.94,67.4
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,98.96,76.62
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,77.69,59.22
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,57.22,42.36
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,45.12,32.36
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,33.05,22.3
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,28.89,18.85
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,24.74,15.36
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,19.77,11.17
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,14.81,6.92
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,10.68,3.31
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,14.36,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,28.05,18.07
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,43.56,32.76
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,58.92,46.94
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,73.65,60.37
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,88.11,73.3
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,100.93,84.38
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,115.52,96.81
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,88.41,72.67
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,66.66,53.33
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,73.16,58.77
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,100.94,82.56
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,146.01,111.32
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,211.19,155.87
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,242.95,175.71
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,282.05,203.88
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,311.37,233.53
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,326.73,250.62
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,282.15,219.17
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,219.7,171.76
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,229.53,179.87
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,243.95,191.42
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,308.35,242.21
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,387.35,303.59
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,448.31,351.93
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,504.86,397.09
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,394.57,312.26
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,273.57,216.28
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,374.49,299.2
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,481.26,384.37
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,541.96,433.38
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,587.67,471.34
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,568.86,457.71
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,547.64,442.43
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,517.86,420.51
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,485.9,396.28
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,440.55,360.98
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,394.38,323.35
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,328.41,267.23
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,263.83,208.7
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,138.92,70.77
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,14.58,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,28.32,18.24
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,43.43,32.59
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,58.19,46.07
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,72.85,59.28
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,87.12,71.85
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,95.4,78.89
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,104.75,86.7
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,73.83,59.42
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,37.23,27.18
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,54.73,42.33
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,72.3,57.31
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,73.57,55.48
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,74.84,56.29
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,105.7,81.16
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,136.35,105.49
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,195.39,151.01
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,262.18,202.37
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,331.14,252.7
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,420.83,319.98
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,485.44,370.17
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,555.66,425.73
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,592.66,455.31
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,626.98,482.39
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,656.46,506.09
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,682.78,527.15
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,703.09,543.66
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,719.96,556.63
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,624.56,485.87
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,486.56,381.15
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,570.21,448.52
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,645.76,507.87
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,625.43,493.86
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,602.01,478.0
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,572.4,456.78
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,540.26,432.87
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,490.37,394.36
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,439.16,353.02
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,366.7,292.83
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,295.77,229.57
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,152.11,70.16
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,12.64,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,25.64,15.8
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,32.55,23.04
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,39.43,29.57
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,43.61,33.49
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,47.8,37.23
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,55.13,43.66
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,58.19,46.19
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,60.34,47.87
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,62.49,49.51
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,64.11,50.7
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,65.74,51.87
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,107.76,60.03
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,162.18,91.87
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,216.56,133.87
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,275.75,184.11
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,326.83,229.81
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,377.07,274.95
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,425.01,317.12
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,471.61,357.16
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,514.67,394.03
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,555.51,428.18
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,592.0,458.37
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,625.71,485.77
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,654.25,508.86
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,679.62,529.21
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,491.3,386.63
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,241.45,188.5
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,268.22,211.82
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,296.79,235.84
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,287.09,228.94
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,276.88,221.76
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,257.47,206.9
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,237.47,191.4
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,213.57,172.55
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,188.98,152.77
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,159.87,128.89
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,130.12,103.87
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,96.15,74.65
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,60.5,43.39
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,26.81,6.48
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,13.28,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,28.21,17.85
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,37.07,27.11
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,45.79,35.37
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,51.23,40.46
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,56.63,45.3
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,73.25,59.85
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,85.66,70.38
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,77.2,62.64
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,67.06,53.51
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,74.66,59.75
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,76.03,60.52
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,114.64,67.22
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,167.54,97.19
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,220.23,136.6
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,273.15,180.37
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,324.69,225.02
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,375.6,269.18
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,423.37,309.99
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,469.5,348.48
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,512.66,384.43
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,553.72,417.97
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,589.8,446.37
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,623.24,472.22
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,651.56,494.41
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,676.73,514.03
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,696.26,530.42
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,712.37,544.35
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,720.1,551.14
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,724.17,555.06
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,715.31,550.08
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,699.45,540.33
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,678.93,527.83
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,655.19,512.81
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,613.44,483.68
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,568.98,451.71
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,508.22,406.22
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,444.71,356.27
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,356.68,284.4
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,272.24,210.26
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,141.3,50.33
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,13.28,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,26.42,15.94
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,38.04,27.65
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,47.6,36.62
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,53.37,41.99
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,59.09,47.1
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,61.49,49.01
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,63.96,50.9
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,66.27,52.68
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,68.57,54.43
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,69.1,54.52
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,76.26,60.3
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,113.02,66.2
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,166.13,95.81
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,218.35,134.72
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,271.01,178.65
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,322.46,223.53
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,373.2,267.88
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,423.26,310.77
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,470.3,350.54
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,513.64,387.26
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,554.75,421.3
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,591.42,450.48
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,625.34,476.86
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,655.01,500.47
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,681.55,521.4
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,701.94,537.69
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,718.9,550.97
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,734.45,562.26
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,740.8,567.17
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,739.89,567.45
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,735.34,565.31
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,720.24,555.81
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,701.74,543.73
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,672.25,522.71
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,639.91,498.98
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,586.48,460.49
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,538.44,423.76
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,457.37,358.55
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,378.24,287.81
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,193.32,58.71
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,10.24,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,21.71,11.85
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,28.22,18.99
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,34.74,25.1
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,38.42,28.56
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,42.13,31.9
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,44.47,33.9
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,52.48,40.82
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,55.02,42.77
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,57.47,44.6
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,59.04,45.64
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,60.55,46.62
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,98.26,52.0
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,155.28,82.37
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,211.59,123.66
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,267.58,169.78
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,321.91,216.73
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,375.18,262.81
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,426.45,306.57
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,475.69,347.45
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,521.11,384.95
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,564.17,419.6
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,603.3,449.89
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,639.53,477.27
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,670.68,501.03
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,698.51,522.01
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,720.02,538.28
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,737.9,550.88
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,749.03,559.83
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,756.39,566.44
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,756.68,567.28
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,753.32,565.79
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,739.15,556.38
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,728.99,549.66
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,699.86,530.14
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,667.88,508.07
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,616.73,472.16
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,563.94,432.89
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,480.65,368.33
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,398.35,296.36
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,201.82,47.89
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,10.67,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,22.66,12.26
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,29.54,20.0
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,36.43,26.46
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,40.87,30.6
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,45.3,34.56
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,48.3,37.05
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,51.28,39.44
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,52.97,40.73
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,61.46,47.88
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,63.66,49.43
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,65.77,50.89
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,100.62,55.21
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,156.77,84.44
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,212.89,125.38
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,268.7,171.47
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,322.77,218.94
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,375.88,266.1
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,425.96,310.0
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,474.42,351.69
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,519.87,390.7
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,563.01,427.06
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,601.47,458.27
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,636.99,486.52
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,667.81,511.63
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,695.36,533.97
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,716.83,551.77
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,734.7,566.11
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,746.22,576.16
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,754.04,583.72
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,753.32,584.31
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,748.96,582.41
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,741.81,578.75
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,724.18,567.28
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,694.18,546.36
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,661.29,522.5
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,609.21,484.1
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,555.34,442.02
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,470.01,372.89
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,385.65,295.82
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,199.9,35.22
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,11.52,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,22.5,11.77
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,29.15,19.6
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,35.83,25.9
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,43.75,33.12
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,48.49,37.36
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,52.95,41.22
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,60.85,48.0
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,73.93,59.19
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,86.56,69.85
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,69.65,54.82
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,67.66,52.75
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,99.93,56.39
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,155.49,85.13
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,210.72,125.73
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,265.86,172.13
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,318.96,219.39
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,370.97,266.22
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,420.38,310.6
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,467.69,352.34
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,511.65,391.05
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,553.22,427.01
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,590.41,458.96
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,624.71,488.05
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,653.63,512.33
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,679.24,533.68
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,699.1,549.49
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,715.38,562.05
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,724.09,568.93
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,729.09,573.21
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,732.11,576.33
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,725.18,572.19
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,708.65,561.46
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,688.75,548.02
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,653.81,522.03
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,616.11,493.22
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,566.14,454.59
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,510.33,409.38
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,418.21,333.34
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,328.68,251.24
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,167.48,16.13
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,14.08,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,25.49,13.31
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,36.62,25.58
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,47.8,35.89
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,55.3,42.91
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,62.7,49.66
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,35.14,25.45
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,9.88,3.09
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,7.41,0.9
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,4.94,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,5.77,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,6.6,0.15
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,98.78,76.25
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,181.34,141.93
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,163.91,128.27
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,142.16,111.52
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,179.83,141.36
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,217.62,171.29
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,266.66,209.44
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,325.18,255.71
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,356.83,281.55
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,396.72,314.17
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,432.49,343.24
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,470.83,374.43
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,433.2,345.43
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,377.73,301.61
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,312.43,250.02
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,252.79,201.81
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,251.58,201.94
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,250.42,202.08
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,318.76,260.19
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,374.64,308.07
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,546.35,452.57
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,687.44,567.79
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,661.3,548.56
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,632.23,526.74
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,583.74,487.46
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,528.46,440.54
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,451.29,373.01
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,375.91,297.28
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,189.56,6.18
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,9.82,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,21.05,10.39
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,27.64,19.13
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,34.27,25.67
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,38.03,29.38
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,45.57,36.38
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,49.27,39.65
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,52.85,42.7
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,55.12,44.57
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,57.29,46.33
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,59.29,47.9
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,61.2,49.39
