Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,91.01,51.99
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,150.51,81.91
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,209.33,125.83
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,267.78,176.32
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,324.41,228.08
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,379.85,279.25
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,433.46,328.35
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,485.15,374.67
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,532.64,417.24
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,577.59,456.72
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,618.26,491.02
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,655.89,522.04
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,688.81,549.57
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,718.27,573.95
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,741.64,593.59
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,761.24,609.41
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,774.56,619.79
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,784.0,627.45
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,782.78,627.64
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,777.7,625.13
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,764.9,617.54
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,748.63,607.18
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,726.1,591.92
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,693.37,568.04
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,642.05,527.86
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,588.78,483.64
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,501.13,408.37
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,414.31,322.75
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,207.7,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,9.82,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,21.04,9.8
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,27.57,19.06
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,34.16,25.6
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,38.31,29.67
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,42.5,33.6
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,45.64,36.37
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,53.96,43.75
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,56.56,45.82
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,59.06,47.76
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,61.37,49.5
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,63.59,51.14
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,89.91,52.51
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,147.58,80.25
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,205.35,122.42
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,262.79,171.11
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,318.1,221.23
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,372.25,271.06
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,424.25,318.12
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,474.53,362.7
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,521.07,403.92
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,565.14,442.15
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,604.96,475.51
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,641.74,505.7
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,673.95,532.57
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,702.79,556.46
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,724.95,574.29
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,743.38,588.67
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,755.73,598.62
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,764.26,605.98
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,764.46,607.42
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,760.93,606.26
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,747.75,598.32
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,738.28,592.97
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,708.39,571.16
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,675.53,546.39
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,623.57,506.81
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,569.84,463.39
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,483.8,391.46
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,398.38,308.26
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,199.58,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,9.82,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,20.96,8.8
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,28.32,19.36
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,35.7,26.58
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,40.12,30.83
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,44.58,34.91
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,47.58,37.52
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,50.59,40.02
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,52.68,41.63
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,54.76,43.19
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,63.42,50.52
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,65.55,52.05
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,88.89,53.18
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,144.37,79.11
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,199.2,118.18
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,253.71,163.54
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,306.39,210.47
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,358.06,257.22
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,407.12,301.52
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,454.56,343.63
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,499.06,383.17
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,541.2,419.95
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,578.49,451.33
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,612.83,479.66
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,642.41,504.74
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,668.7,526.93
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,688.33,543.84
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,704.35,557.86
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,714.23,566.08
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,720.47,571.6
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,722.69,574.29
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,715.12,569.76
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,699.42,559.6
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,680.35,546.71
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,645.92,520.91
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,608.73,492.31
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,560.22,454.88
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,505.81,410.59
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,416.99,335.63
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,330.66,252.18
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,166.24,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,5.55,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,10.7,0.99
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,22.3,13.32
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,33.69,23.77
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,46.65,35.51
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,59.46,46.99
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,71.79,57.77
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,83.98,68.25
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,60.92,47.88
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,33.89,24.09
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,69.17,54.61
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,101.07,81.75
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,79.22,59.98
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,54.76,39.73
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,57.28,41.65
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,59.8,43.56
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,51.88,37.02
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,43.97,30.51
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,50.23,35.53
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,56.49,40.53
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,33.58,21.85
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,10.76,3.17
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,48.98,34.44
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,87.49,65.72
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,64.83,47.37
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,42.29,29.05
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,61.46,44.77
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,80.9,60.68
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,44.33,30.88
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.25,1.18
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,7.42,0.51
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.11,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.28,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.46,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.23,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,9.39,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,18.36,5.1
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,27.9,18.6
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,35.76,26.34
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,40.18,30.64
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,44.64,34.79
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,47.27,37.06
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,49.94,39.27
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,52.08,41.01
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,60.55,48.34
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,62.84,50.03
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,65.04,51.63
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,83.7,51.51
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,139.63,75.9
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,195.22,114.76
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,250.74,160.79
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,304.94,209.34
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,358.18,257.99
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,408.37,303.42
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,457.01,346.66
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,502.57,387.06
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,545.79,424.57
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,584.95,457.29
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,621.26,486.95
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,652.79,513.08
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,681.03,536.24
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,703.07,553.36
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,721.5,567.49
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,733.27,576.56
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,741.31,582.98
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,741.65,583.92
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,738.33,582.32
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,724.36,573.47
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,714.04,567.1
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,684.61,545.12
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,652.3,520.28
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,600.99,481.4
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,547.91,438.77
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,461.37,367.52
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,375.85,284.01
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,187.41,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,9.39,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,18.37,3.93
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,26.81,17.57
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,35.15,25.68
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,39.88,30.26
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,44.62,34.66
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,53.43,42.54
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,58.17,46.65
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,60.35,48.3
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,62.56,49.93
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,65.34,52.04
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,68.08,54.08
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,83.16,53.3
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,136.2,75.73
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,190.11,112.98
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,243.85,156.84
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,295.31,201.65
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,346.11,246.64
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,394.27,289.14
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,442.89,331.14
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,485.8,368.61
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,526.53,403.53
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,562.98,433.72
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,598.97,462.7
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,628.23,486.9
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,654.32,508.36
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,673.62,524.52
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,689.31,537.86
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,698.52,546.2
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,704.09,551.45
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,699.27,548.87
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,690.77,543.73
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,677.57,535.15
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,657.74,521.45
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,620.45,493.37
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,580.63,462.66
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,522.66,418.83
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,463.48,371.81
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,369.32,293.78
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,277.5,207.59
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,140.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,10.24,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,18.6,2.36
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,30.76,20.41
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,42.74,31.8
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,50.73,39.35
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,58.61,46.59
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,32.83,23.69
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,9.05,2.43
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,10.29,3.53
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,11.54,4.62
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,43.87,33.21
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,75.84,61.11
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,48.48,35.26
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,20.67,11.8
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,36.03,24.7
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,51.44,37.55
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,62.31,46.54
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,73.19,55.52
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,106.77,83.19
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,140.46,110.71
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,166.28,131.62
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,193.38,153.55
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,132.87,104.48
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,70.69,53.36
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,84.16,64.62
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,97.93,76.07
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,117.44,92.25
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,137.95,109.24
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,105.55,82.7
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,73.25,56.02
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,60.14,45.19
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,47.2,34.4
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,42.2,30.33
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,37.2,26.21
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,31.79,21.63
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,26.4,17.01
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,21.01,12.38
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,15.63,7.69
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,10.68,3.33
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,5.74,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,2.87,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,7.4,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,17.73,9.58
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,28.1,19.43
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,39.83,30.29
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,51.29,40.77
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,62.63,50.86
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,73.87,60.63
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,84.63,69.92
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,95.28,78.97
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,104.77,86.89
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,114.15,94.63
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,121.91,96.44
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,130.55,103.09
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,137.63,108.39
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,144.88,113.81
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,211.45,161.51
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,300.3,227.86
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,312.51,239.96
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,316.87,245.29
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,354.77,275.19
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,394.39,306.5
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,406.0,315.94
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,415.63,323.71
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,360.5,282.19
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,296.09,232.45
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,236.4,185.81
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,163.91,127.91
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,137.86,107.61
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,111.33,86.46
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,74.79,56.7
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,40.54,28.41
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,36.37,25.01
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,32.21,21.58
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,27.64,17.76
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,23.08,13.91
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,18.53,10.07
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,13.98,6.17
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,9.45,2.21
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,4.92,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,8.54,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,16.18,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,29.97,19.62
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,43.72,32.82
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,58.38,46.29
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,72.68,59.23
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,85.68,70.63
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,98.34,81.46
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,93.08,76.57
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,86.03,70.09
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,77.74,62.57
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,68.9,54.62
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,73.72,58.56
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,78.57,59.65
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,76.76,57.93
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,74.84,56.15
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,78.92,59.3
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,83.01,62.45
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,84.3,63.32
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,85.59,64.21
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,130.16,100.15
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,175.93,136.82
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,175.53,136.29
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,175.04,135.76
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,148.17,114.39
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,120.46,92.22
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,128.53,98.85
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,137.06,105.87
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,168.84,132.09
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,215.81,170.46
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,138.72,108.36
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,74.71,55.95
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,66.88,49.78
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,59.02,43.48
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,50.53,36.5
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,42.2,29.57
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,216.51,178.3
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,382.26,312.23
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,295.79,236.89
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,213.06,157.45
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,105.44,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,13.23,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,23.27,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,28.59,17.76
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,35.21,24.63
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,40.7,29.88
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,46.2,34.94
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,48.43,36.91
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,55.26,42.79
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,57.59,44.75
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,59.95,46.7
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,60.75,47.18
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,61.63,47.72
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,68.18,53.23
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,130.42,71.11
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,184.44,105.59
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,239.14,148.98
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,292.68,196.01
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,345.44,243.84
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,396.09,290.06
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,445.48,334.7
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,491.24,375.85
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,534.74,414.31
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,573.78,448.5
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,609.96,479.74
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,641.41,506.75
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,669.58,530.79
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,690.85,549.37
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,708.45,564.94
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,720.24,575.21
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,728.33,581.89
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,726.76,581.4
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,728.02,583.12
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,714.38,573.7
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,697.26,561.4
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,665.96,537.81
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,631.73,511.58
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,576.45,468.25
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,519.4,421.15
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,434.69,349.27
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,345.77,259.31
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,171.24,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.74,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,25.2,15.42
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,33.62,23.99
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,39.2,29.39
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,44.78,34.57
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,52.03,41.0
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,55.31,43.75
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,57.63,45.64
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,59.96,47.5
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,61.42,48.46
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,62.91,49.43
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,66.99,52.74
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,121.14,65.32
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,181.36,104.63
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,234.94,146.6
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,287.21,191.4
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,338.77,236.62
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,387.76,279.54
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,435.5,320.49
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,479.88,358.88
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,522.09,394.62
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,560.24,426.45
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,595.73,455.51
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,626.29,480.8
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,653.68,503.35
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,675.17,520.61
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,693.18,535.14
