Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,5.97,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,19.75,7.58
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,33.13,23.9
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,47.53,37.9
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,61.98,51.69
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,74.86,63.73
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,87.43,75.22
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,73.04,61.87
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,62.82,52.32
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,64.95,53.95
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,67.09,55.55
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,73.16,60.9
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,99.32,80.49
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,114.12,92.78
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,129.12,105.16
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,143.0,116.53
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,157.55,128.5
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,153.01,124.48
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,147.84,119.97
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,179.1,145.89
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,215.37,175.92
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,222.9,181.98
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,230.77,188.4
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,225.95,184.71
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,220.52,180.52
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,196.42,160.52
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,179.72,146.59
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,142.65,115.79
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,104.89,84.05
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,78.46,61.79
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,53.03,40.16
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,350.22,300.03
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,626.9,527.76
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,597.75,503.22
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,565.92,477.52
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,509.7,431.59
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,452.05,382.03
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,367.94,307.29
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,285.78,223.54
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,144.29,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,9.39,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,19.05,6.09
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,28.88,19.49
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,35.36,26.01
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,41.82,32.15
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,45.23,35.3
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,53.04,42.24
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,51.62,40.86
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,65.7,53.28
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,62.22,49.96
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,58.05,46.04
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,100.48,83.16
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,140.32,111.95
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,158.17,125.5
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,172.5,136.17
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,202.79,158.7
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,237.16,184.99
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,259.31,202.79
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,283.01,222.01
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,285.46,225.32
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,281.22,222.92
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,261.07,207.12
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,237.27,188.04
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,301.43,240.31
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,364.51,291.61
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,319.22,255.64
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,258.06,206.44
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,272.03,219.12
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,299.38,242.45
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,296.0,240.48
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,292.04,238.09
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,275.78,225.89
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,258.7,212.81
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,438.36,364.73
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,591.53,488.77
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,539.59,446.24
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,486.23,401.43
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,399.82,326.74
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,315.27,242.15
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,158.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,13.29,2.11
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,27.25,18.35
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,33.4,24.66
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,39.54,30.61
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,46.86,37.38
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,50.68,40.79
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,53.52,43.27
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,56.35,45.68
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,57.91,46.89
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,59.49,48.1
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,60.62,48.91
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,88.08,51.81
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,146.89,83.85
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,199.01,122.14
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,250.08,165.51
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,300.6,210.68
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,348.96,254.51
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,396.23,296.81
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,440.24,335.85
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,482.24,371.89
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,520.38,402.74
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,555.92,429.98
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,586.85,455.14
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,614.77,477.45
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,636.3,494.33
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,654.43,508.46
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,666.62,519.69
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,680.7,532.04
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,679.97,534.06
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,675.56,533.16
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,662.72,524.48
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,646.48,513.21
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,616.1,491.17
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,582.82,466.28
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,536.99,432.69
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,484.93,392.01
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,400.73,322.46
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,318.67,242.88
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,160.13,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,15.85,2.67
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,32.39,22.29
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,39.93,29.91
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,47.41,37.02
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,50.97,40.38
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,54.63,43.68
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,57.68,46.31
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,60.74,48.87
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,66.44,53.61
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,66.7,53.51
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,68.01,54.53
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,93.02,56.79
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,143.21,80.89
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,194.62,117.71
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,245.84,161.11
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,296.61,206.79
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,347.73,252.75
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,394.7,295.23
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,438.98,335.86
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,481.24,374.08
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,520.12,408.09
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,556.52,439.31
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,588.07,467.56
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,616.63,493.04
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,639.18,512.64
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,658.38,529.43
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,671.22,541.18
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,680.52,550.1
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,685.18,554.69
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,680.8,552.35
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,668.52,544.72
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,652.82,534.27
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,622.46,512.18
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,589.18,486.94
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,544.16,451.04
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,493.12,408.21
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,406.72,333.39
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,322.3,249.62
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,162.53,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,14.17,1.21
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,28.97,19.82
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,36.27,27.35
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,43.51,34.37
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,48.0,38.58
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,52.46,42.6
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,64.72,53.66
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,76.48,64.1
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,88.78,74.72
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,102.19,86.15
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,123.49,104.51
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,154.64,123.98
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,144.49,114.96
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,129.64,103.81
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,163.02,129.87
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,203.19,161.24
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,196.33,156.01
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,186.68,148.49
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,194.76,155.07
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,203.19,161.93
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,202.31,161.08
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,201.16,160.05
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,190.41,151.6
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,178.98,142.56
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,187.24,149.35
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,196.21,156.71
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,208.35,166.96
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,211.07,169.69
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,324.68,264.92
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,443.09,361.14
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,422.91,345.93
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,401.21,330.03
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,486.26,399.91
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,558.94,457.66
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,504.58,414.62
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,448.6,368.94
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,363.24,296.99
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,279.61,217.36
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,143.34,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,8.22,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,16.49,8.85
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,27.27,19.24
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,37.93,29.35
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,48.66,39.4
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,59.28,49.19
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,69.44,58.5
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,79.49,67.6
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,88.35,75.37
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,101.29,86.73
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,79.77,66.98
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,76.73,61.1
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,96.48,77.79
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,116.28,94.31
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,102.79,82.7
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,88.49,70.47
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,106.68,85.69
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,125.08,100.9
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,118.68,95.46
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,112.07,89.91
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,116.13,93.17
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,120.29,96.5
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,104.49,83.31
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,88.46,69.9
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,93.34,74.0
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,98.4,78.22
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,91.65,72.66
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,84.84,67.05
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,78.89,62.02
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,72.91,56.96
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,339.37,286.24
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,567.14,470.44
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,532.55,441.88
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,495.89,412.92
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,438.3,366.57
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,380.28,317.87
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,299.07,247.31
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,220.42,172.6
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,112.29,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,15.08,0.0
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,30.75,20.79
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,38.77,29.03
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,46.71,36.63
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,50.67,40.33
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,54.7,43.9
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,57.35,46.2
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,60.03,48.44
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,60.88,48.89
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,67.43,54.39
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,68.95,55.49
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,94.71,74.33
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,103.18,80.93
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,111.75,87.56
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,143.52,112.88
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,176.73,139.21
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,162.32,127.55
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,146.01,114.31
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,200.09,157.23
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,259.05,203.89
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,200.46,157.36
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,132.12,102.28
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,370.21,295.91
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,605.26,481.81
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,627.37,500.61
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,646.14,517.29
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,658.7,528.74
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,667.75,537.33
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,671.07,541.48
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,670.91,542.39
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,658.87,534.52
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,643.41,523.84
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,613.81,500.81
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,586.61,478.96
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,537.37,440.14
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,486.63,398.44
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,401.33,326.07
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,317.85,246.4
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,161.96,6.5
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,12.97,0.0
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,26.47,16.47
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,33.43,23.51
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,40.35,29.98
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,44.56,33.8
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,48.77,37.45
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,67.8,54.05
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,98.68,80.69
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,114.9,94.33
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,133.54,109.89
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,138.98,114.05
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,154.0,118.18
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,147.9,96.24
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,185.18,107.87
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,236.43,149.5
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,287.36,193.69
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,339.65,239.85
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,386.79,281.7
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,431.33,321.38
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,474.09,358.84
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,513.34,392.76
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,550.48,424.31
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,582.38,451.22
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,611.37,475.46
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,635.87,496.0
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,657.25,513.89
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,670.93,525.35
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,686.4,537.7
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,620.02,487.8
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,536.06,424.2
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,521.51,414.52
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,504.54,402.18
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,480.51,384.2
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,454.26,363.71
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,412.8,332.05
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,370.33,297.91
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,311.05,248.49
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,252.68,193.22
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,127.67,12.68
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,14.42,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,27.89,19.21
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,42.76,34.23
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,57.35,48.51
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,71.35,62.13
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,85.08,75.29
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,98.19,87.51
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,110.99,99.24
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,122.11,109.42
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,132.95,119.26
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,134.55,120.27
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,141.72,116.33
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,173.97,137.07
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,203.97,161.88
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,230.78,185.54
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,256.6,209.27
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,274.14,227.07
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,287.56,240.96
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,344.47,287.72
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,417.86,350.28
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,420.99,356.55
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,407.99,347.81
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,520.25,445.64
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,627.19,539.19
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,615.69,531.45
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,595.0,515.68
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,602.04,523.5
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,605.76,528.28
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,654.69,571.92
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,699.03,610.79
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,687.58,601.87
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,672.57,590.03
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,646.67,568.87
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,617.67,544.32
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,567.38,500.94
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,522.08,459.68
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,444.45,387.89
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,368.22,307.85
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,187.25,39.68
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,11.77,0.0
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,26.28,17.71
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,32.65,24.83
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,39.04,31.28
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,42.99,35.23
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,46.97,39.04
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,55.89,47.41
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,68.03,58.66
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,83.04,72.45
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,98.07,86.09
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,106.55,93.53
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,123.17,97.95
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,164.5,123.26
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,204.48,156.08
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,220.01,175.68
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,218.74,180.9
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,244.45,201.8
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,275.22,227.31
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,318.73,263.32
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,367.76,304.7
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,404.51,336.1
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,451.59,375.99
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,538.38,449.31
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,622.83,520.74
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,600.87,503.45
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,567.46,476.68
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,634.24,533.49
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,692.72,582.99
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,648.55,548.23
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,596.44,507.04
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,581.81,497.16
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,564.14,484.19
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,539.23,464.33
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,511.76,441.64
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,466.03,403.41
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,418.73,362.0
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,354.9,303.77
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,292.16,240.03
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,151.48,40.4
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
