Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,12.17,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,24.81,16.04
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,31.83,23.62
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,38.8,30.46
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,43.05,34.51
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,47.3,38.39
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,54.7,45.12
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,57.87,47.87
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,60.11,49.61
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,62.35,51.33
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,63.39,52.04
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,75.58,51.15
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,126.89,72.16
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,178.73,108.03
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,229.91,150.61
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,280.82,196.1
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,332.31,243.07
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,378.8,285.88
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,422.41,325.65
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,464.16,362.97
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,358.58,286.36
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,198.43,159.08
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,249.01,201.08
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,299.02,241.98
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,338.41,274.11
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,371.21,301.11
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,526.3,427.66
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,668.29,540.37
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,664.35,537.92
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,656.37,533.39
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,643.62,524.86
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,631.73,516.73
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,605.82,496.54
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,577.19,473.65
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,528.36,436.18
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,477.99,395.41
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,401.37,330.75
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,326.08,260.0
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,168.49,53.46
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,12.19,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,24.84,15.43
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,31.85,22.96
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,38.83,29.71
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,42.7,33.39
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,50.75,40.68
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,53.95,43.5
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,57.15,46.25
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,59.05,47.67
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,60.96,49.08
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,98.54,82.13
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,148.51,118.86
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,170.38,133.75
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,184.78,144.66
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,207.18,161.37
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,230.86,179.61
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,276.81,211.96
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,339.85,259.97
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,372.08,288.21
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,404.59,316.55
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,431.15,339.43
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,456.4,360.83
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,405.65,322.77
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,341.9,272.74
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,495.46,397.04
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,645.33,515.33
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,658.0,527.04
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,667.08,536.61
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,561.14,454.17
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,422.56,344.11
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,536.82,438.82
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,637.86,519.1
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,610.02,496.67
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,584.09,475.85
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,536.25,439.08
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,486.91,399.17
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,410.36,334.87
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,335.07,264.84
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,173.44,63.78
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,12.63,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,25.66,16.01
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,33.45,24.35
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,41.16,31.8
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,45.32,35.74
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,49.51,39.53
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,52.35,42.04
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,60.17,48.97
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,61.94,50.37
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,63.76,51.78
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,65.5,53.11
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,75.08,52.25
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,125.53,71.34
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,176.75,105.81
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,227.16,147.5
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,277.32,192.48
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,328.57,238.75
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,375.83,281.81
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,420.17,322.9
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,462.62,361.62
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,501.61,396.07
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,538.04,427.53
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,569.56,455.24
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,598.18,480.12
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,621.59,499.61
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,641.73,516.19
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,660.2,533.05
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,671.09,544.12
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,639.71,521.02
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,606.6,496.2
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,591.12,485.64
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,572.46,472.11
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,546.56,451.98
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,518.07,429.11
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,473.37,393.83
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,427.07,355.43
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,357.6,295.31
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,289.25,231.08
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,152.53,63.88
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,12.74,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,24.94,15.02
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,39.14,29.0
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,53.17,42.16
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,67.53,55.35
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,81.61,68.05
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,94.2,79.17
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,106.52,89.86
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,118.21,99.64
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,129.62,108.99
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,133.26,111.69
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,144.12,120.61
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,149.47,118.22
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,161.88,127.62
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,144.01,113.3
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,116.73,91.32
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,118.84,92.82
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,120.94,94.29
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,122.22,95.29
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,123.49,96.31
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,208.54,164.74
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,305.77,241.78
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,332.63,263.59
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,361.59,287.41
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,295.31,235.24
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,211.63,167.91
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,185.14,146.92
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,167.66,132.95
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,195.88,156.68
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,215.37,173.28
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,199.3,160.43
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,182.77,147.16
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,345.01,283.32
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,498.56,405.11
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,441.62,359.52
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,389.06,316.78
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,313.38,253.16
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,239.77,187.38
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,125.95,56.27
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,12.88,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,25.63,14.96
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,35.86,25.24
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,44.24,33.02
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,49.38,37.77
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,54.52,42.32
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,65.1,51.48
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,88.31,71.42
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,86.04,69.18
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,83.4,66.62
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,90.06,72.18
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,96.69,77.69
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,138.2,103.86
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,199.85,147.09
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,217.49,148.4
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,269.63,181.27
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,297.77,216.78
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,300.72,228.6
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,232.23,178.81
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,143.99,110.79
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,148.6,114.36
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,153.41,118.02
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,158.29,121.99
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,163.46,126.24
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,132.51,101.67
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,100.94,76.42
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,136.57,105.66
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,175.14,137.24
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,108.27,83.34
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,44.7,31.3
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,40.53,28.02
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,36.37,24.69
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,287.08,236.7
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,516.72,420.24
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,464.59,378.23
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,410.8,334.32
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,326.98,263.64
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,249.05,193.98
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,131.06,63.27
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,11.83,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,24.0,13.45
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,30.99,20.91
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,37.96,27.39
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,42.21,31.32
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,46.47,35.1
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,53.39,41.16
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,56.17,43.54
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,85.67,68.94
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,128.41,105.35
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,135.09,110.59
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,147.23,120.42
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,172.65,128.55
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,196.41,145.87
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,150.8,113.05
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,88.44,66.52
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,95.81,72.29
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,103.27,78.09
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,90.87,68.07
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,78.18,57.83
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,181.38,140.46
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,291.28,227.46
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,234.49,182.95
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,165.74,128.2
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,150.97,116.54
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,135.66,104.36
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,125.25,96.17
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,114.69,87.82
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,127.28,98.28
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,141.23,109.84
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,127.65,99.17
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,113.95,88.3
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,312.74,255.11
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,489.14,396.9
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,433.93,352.32
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,378.13,306.52
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,293.95,235.99
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,199.84,155.09
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,101.96,51.81
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,12.71,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,25.72,14.67
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,33.45,22.93
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,41.13,30.04
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,45.25,33.85
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,49.43,37.54
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,52.24,39.92
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,55.07,42.23
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,30.84,21.14
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,12.36,5.06
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,35.85,25.3
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,65.71,50.77
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,142.75,93.03
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,196.69,141.66
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,225.14,164.27
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,248.38,183.84
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,267.13,199.84
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,284.23,214.38
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,327.63,247.36
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,377.21,285.8
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,393.96,300.56
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,408.44,313.27
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,307.55,237.67
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,183.82,141.14
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,409.91,320.98
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,625.03,484.61
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,637.34,493.32
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,646.19,500.46
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,646.08,501.08
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,642.39,498.93
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,633.42,492.99
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,618.09,481.9
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,587.1,458.42
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,553.38,432.38
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,503.44,395.59
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,451.86,355.79
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,370.3,290.6
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,289.51,222.13
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,151.57,83.73
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,11.95,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,22.69,12.53
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,38.03,27.47
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,52.31,40.69
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,66.7,53.72
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,80.79,66.24
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,93.45,77.25
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,105.84,87.81
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,90.48,74.09
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,85.04,69.08
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,105.5,86.63
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,139.13,115.22
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,150.63,118.3
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,162.27,126.97
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,197.07,149.07
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,253.69,189.55
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,282.56,212.79
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,312.98,237.57
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,327.11,251.17
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,333.76,258.37
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,328.47,255.37
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,318.78,248.39
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,250.81,196.28
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,175.28,136.72
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,233.88,184.14
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,290.62,229.3
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,311.78,246.35
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,322.67,255.73
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,241.68,192.03
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,158.27,124.76
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,144.51,114.28
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,130.62,103.33
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,331.89,271.88
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,515.06,415.96
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,462.56,373.46
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,406.52,328.55
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,331.03,266.33
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,257.56,202.36
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,156.78,93.0
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,26.3,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,12.8,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,24.1,13.26
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,39.62,28.24
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,54.91,42.07
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,68.68,54.36
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,82.9,66.79
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,93.93,76.23
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,104.7,85.25
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,116.21,94.76
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,127.39,103.86
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,109.93,88.62
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,99.85,79.74
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,155.46,107.92
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,197.2,144.36
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,222.09,163.29
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,247.73,183.89
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,273.22,204.16
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,301.05,226.49
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,312.17,237.23
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,321.39,246.02
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,409.14,313.48
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,508.63,390.9
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,538.38,415.76
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,565.55,438.4
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,513.44,399.78
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,443.25,346.14
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,434.44,340.52
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,423.3,332.76
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,409.68,323.2
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,394.17,312.06
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,378.56,301.14
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,361.44,288.8
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,461.93,369.45
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,551.25,438.11
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,503.53,401.59
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,454.0,362.81
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,381.92,303.89
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,310.43,241.9
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,175.23,107.63
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.24,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,12.8,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,23.43,13.18
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,37.4,27.32
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,50.98,40.11
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,65.77,53.73
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,79.23,65.93
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,91.97,77.39
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,104.35,88.37
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,115.76,98.38
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,126.83,107.98
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,136.12,115.94
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,145.06,123.55
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,167.75,131.54
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,195.58,150.56
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,221.97,170.78
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,249.49,193.21
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,278.28,217.28
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,309.07,243.35
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,352.62,278.99
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,402.47,320.76
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,421.7,339.4
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,436.37,353.59
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,455.5,370.92
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,473.15,386.82
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,409.76,335.58
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,336.0,274.68
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,333.14,273.36
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,329.41,271.2
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,311.85,257.46
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,292.93,242.51
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,504.27,422.76
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,691.23,575.58
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,669.1,557.39
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,643.76,537.12
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,599.99,502.19
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,553.86,464.09
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,480.5,400.93
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,416.11,340.42
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,230.75,155.61
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.13,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.1,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,7.39,0.96
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,10.68,4.08
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,14.4,7.55
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,18.12,10.98
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,21.84,14.36
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,25.58,17.7
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,36.79,27.76
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,48.03,37.73
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,87.87,73.13
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,123.8,104.56
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,131.64,106.16
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,139.7,112.59
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,160.96,129.53
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,180.62,145.16
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,176.16,141.87
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,166.67,134.35
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,210.0,169.76
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,258.37,209.43
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,211.4,171.67
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,154.91,125.29
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,118.17,94.79
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,80.76,63.36
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,107.5,86.07
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,135.45,109.67
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,117.8,94.95
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,99.89,80.0
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,116.52,94.34
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,134.8,110.06
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,122.47,99.97
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,110.02,89.7
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,96.44,78.21
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,82.68,66.43
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,68.16,53.8
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,53.33,40.75
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,38.68,27.72
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,23.96,14.58
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,13.6,4.1
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.41,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
